Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,103.5,18.0,0.7,4.0,29.0,128.97,44.7
2016,1,1,8,0,207.0,36.0,0.7,5.0,58.0,252.52,202.95
2016,1,1,8,15,252.0,51.0,0.65,5.5,89.5,312.34,261.07
2016,1,1,8,30,297.0,66.0,0.6,6.0,121.0,374.13,314.7
2016,1,1,8,45,329.0,78.5,0.55,6.5,153.0,422.48,354.93
2016,1,1,9,0,361.0,91.0,0.5,7.0,185.0,471.13,393.56
2016,1,1,9,15,379.0,103.0,0.45,7.5,215.0,506.37,419.88
2016,1,1,9,30,397.0,115.0,0.4,8.0,245.0,540.5,444.38
2016,1,1,9,45,393.0,130.0,0.4,8.5,270.0,556.87,454.69
2016,1,1,10,0,389.0,145.0,0.4,9.0,295.0,571.05,463.26
2016,1,1,10,15,412.0,148.0,0.4,9.0,316.5,593.57,479.6
2016,1,1,10,30,435.0,151.0,0.4,9.0,338.0,614.28,494.26
2016,1,1,10,45,391.0,168.0,0.45,9.5,342.5,588.23,472.5
2016,1,1,11,0,347.0,185.0,0.5,10.0,347.0,542.02,436.71
2016,1,1,11,15,394.0,181.5,0.5,10.0,370.5,589.65,472.72
2016,1,1,11,30,441.0,178.0,0.5,10.0,394.0,615.67,491.58
2016,1,1,11,45,230.5,184.0,0.55,10.5,297.0,411.79,333.48
2016,1,1,12,0,20.0,190.0,0.6,11.0,200.0,188.69,152.23
2016,1,1,12,15,10.0,147.0,0.6,11.0,152.0,136.12,109.83
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,87.6,69.15
2016,1,1,12,45,0.0,102.0,0.65,11.0,102.0,85.74,67.75
2016,1,1,13,0,0.0,100.0,0.7,11.0,100.0,83.92,66.27
2016,1,1,13,15,236.0,130.5,0.7,11.0,238.5,290.71,241.39
2016,1,1,13,30,472.0,161.0,0.7,11.0,377.0,462.35,375.15
2016,1,1,13,45,481.0,148.0,0.75,11.0,358.5,427.53,345.44
2016,1,1,14,0,490.0,135.0,0.8,11.0,340.0,390.98,315.55
2016,1,1,14,15,412.0,137.0,0.75,10.5,301.0,328.14,264.24
2016,1,1,14,30,334.0,139.0,0.7,10.0,262.0,265.81,213.06
2016,1,1,14,45,319.0,128.5,0.7,10.0,237.0,229.13,181.14
2016,1,1,15,0,304.0,118.0,0.7,10.0,212.0,193.92,149.9
2016,1,1,15,15,288.5,103.5,0.7,9.5,183.5,156.7,117.19
2016,1,1,15,30,273.0,89.0,0.7,9.0,155.0,121.41,86.63
2016,1,1,15,45,246.5,74.5,0.7,9.0,125.5,87.04,58.85
2016,1,1,16,0,220.0,60.0,0.7,9.0,96.0,56.1,37.14
2016,1,1,16,15,177.0,44.0,0.65,9.0,67.5,33.5,23.69
2016,1,1,16,30,134.0,28.0,0.6,9.0,39.0,21.59,10.52
2016,1,1,16,45,67.0,14.0,0.55,9.0,19.5,11.95,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,136.0,17.0,1.1,7.0,31.0,150.27,50.39
2016,1,2,8,0,272.0,34.0,1.1,8.0,62.0,300.07,239.21
2016,1,2,8,15,327.5,46.5,1.1,8.5,96.0,365.07,302.67
2016,1,2,8,30,383.0,59.0,1.1,9.0,130.0,434.49,362.15
2016,1,2,8,45,421.5,69.0,1.15,9.5,164.5,487.35,406.0
2016,1,2,9,0,460.0,79.0,1.2,10.0,199.0,540.66,448.41
2016,1,2,9,15,481.0,89.0,1.2,10.5,231.0,578.13,476.66
2016,1,2,9,30,502.0,99.0,1.2,11.0,263.0,614.29,502.97
2016,1,2,9,45,526.5,103.5,1.3,11.5,291.5,652.13,530.62
2016,1,2,10,0,551.0,108.0,1.4,12.0,320.0,681.79,551.61
2016,1,2,10,15,341.5,148.5,1.45,12.0,283.0,508.5,417.38
2016,1,2,10,30,132.0,189.0,1.5,12.0,246.0,344.91,283.74
2016,1,2,10,45,160.0,197.5,1.55,12.5,270.5,376.03,309.39
2016,1,2,11,0,188.0,206.0,1.6,13.0,295.0,406.15,332.77
2016,1,2,11,15,173.5,213.5,1.6,13.0,297.0,395.8,323.48
2016,1,2,11,30,159.0,221.0,1.6,13.0,299.0,385.26,314.36
2016,1,2,11,45,219.5,218.0,1.65,13.5,327.5,425.63,346.92
2016,1,2,12,0,280.0,215.0,1.7,14.0,356.0,479.68,388.76
2016,1,2,12,15,572.5,146.0,1.65,14.0,432.5,639.4,514.67
2016,1,2,12,30,865.0,77.0,1.6,14.0,509.0,767.21,607.52
2016,1,2,12,45,560.5,143.5,1.6,14.0,422.0,581.21,466.69
2016,1,2,13,0,256.0,210.0,1.6,14.0,335.0,403.05,326.0
2016,1,2,13,15,208.5,207.0,1.6,14.0,306.5,342.52,278.5
2016,1,2,13,30,161.0,204.0,1.6,14.0,278.0,298.68,242.84
2016,1,2,13,45,88.5,180.5,1.6,14.0,221.0,215.06,174.58
2016,1,2,14,0,16.0,157.0,1.6,14.0,164.0,143.3,115.27
2016,1,2,14,15,8.0,107.5,1.5,13.5,111.0,94.03,74.49
2016,1,2,14,30,0.0,58.0,1.4,13.0,58.0,48.02,35.71
2016,1,2,14,45,0.0,52.5,1.35,13.0,52.5,43.44,31.86
2016,1,2,15,0,0.0,47.0,1.3,13.0,47.0,38.86,27.95
2016,1,2,15,15,0.0,40.5,1.25,12.5,40.5,33.45,23.33
2016,1,2,15,30,0.0,34.0,1.2,12.0,34.0,28.06,18.66
2016,1,2,15,45,0.0,27.5,1.15,11.5,27.5,22.67,13.94
2016,1,2,16,0,0.0,21.0,1.1,11.0,21.0,17.29,9.17
2016,1,2,16,15,0.0,14.5,1.15,10.5,14.5,11.92,4.78
2016,1,2,16,30,0.0,8.0,1.2,10.0,8.0,6.57,0.0
2016,1,2,16,45,0.0,4.0,1.25,10.0,4.0,3.41,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,71.0,18.0,1.65,9.5,25.5,89.94,26.77
2016,1,3,8,0,142.0,36.0,1.7,10.0,51.0,183.97,145.45
2016,1,3,8,15,177.0,52.5,1.7,10.5,79.5,236.92,196.58
2016,1,3,8,30,212.0,69.0,1.7,11.0,108.0,290.52,243.95
2016,1,3,8,45,232.5,84.5,1.7,11.5,137.0,330.72,278.46
2016,1,3,9,0,253.0,100.0,1.7,12.0,166.0,370.88,311.69
2016,1,3,9,15,264.5,114.5,1.7,12.0,193.0,401.14,336.32
2016,1,3,9,30,276.0,129.0,1.7,12.0,220.0,430.63,359.68
2016,1,3,9,45,289.0,140.0,1.7,12.5,243.5,455.53,378.33
2016,1,3,10,0,302.0,151.0,1.7,13.0,267.0,479.54,395.87
2016,1,3,10,15,339.0,157.0,1.7,13.0,296.5,517.81,425.58
2016,1,3,10,30,376.0,163.0,1.7,13.0,326.0,554.9,453.78
2016,1,3,10,45,354.5,176.0,1.7,13.5,335.5,545.69,444.16
2016,1,3,11,0,333.0,189.0,1.7,14.0,345.0,535.08,433.91
2016,1,3,11,15,371.5,187.5,1.75,14.0,366.5,558.8,452.57
2016,1,3,11,30,410.0,186.0,1.8,14.0,388.0,598.76,482.57
2016,1,3,11,45,469.0,175.0,1.85,14.5,409.0,623.85,501.16
2016,1,3,12,0,528.0,164.0,1.9,15.0,430.0,644.36,516.18
2016,1,3,12,15,530.0,163.5,1.9,15.0,430.0,626.09,501.85
2016,1,3,12,30,532.0,163.0,1.9,15.0,430.0,605.78,486.21
2016,1,3,12,45,423.0,183.0,1.9,15.5,393.0,524.18,421.39
2016,1,3,13,0,314.0,203.0,1.9,16.0,356.0,435.9,351.25
2016,1,3,13,15,186.0,199.0,1.75,16.0,289.0,319.81,258.44
2016,1,3,13,30,58.0,195.0,1.6,16.0,222.0,217.23,174.66
2016,1,3,13,45,190.0,181.5,1.5,16.0,263.0,281.64,227.83
2016,1,3,14,0,322.0,168.0,1.4,16.0,304.0,331.31,266.17
2016,1,3,14,15,289.5,159.5,1.25,15.5,275.5,288.08,230.23
2016,1,3,14,30,257.0,151.0,1.1,15.0,247.0,247.94,196.93
2016,1,3,14,45,238.5,139.5,1.0,15.0,222.0,213.12,167.2
2016,1,3,15,0,220.0,128.0,0.9,15.0,197.0,180.31,138.94
2016,1,3,15,15,206.0,112.5,0.9,14.5,170.5,147.16,110.61
2016,1,3,15,30,192.0,97.0,0.9,14.0,144.0,115.89,84.12
2016,1,3,15,45,164.0,80.5,0.95,13.5,115.5,84.29,58.96
2016,1,3,16,0,136.0,64.0,1.0,13.0,87.0,56.47,38.64
2016,1,3,16,15,98.5,47.0,1.0,13.0,61.0,35.91,25.46
2016,1,3,16,30,61.0,30.0,1.0,13.0,35.0,23.81,12.72
2016,1,3,16,45,30.5,15.0,1.0,13.0,17.5,12.26,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,12.0,7.0,5.75,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,11.51,3.62
2016,1,4,8,15,0.0,22.0,1.6,12.0,22.0,18.13,9.67
2016,1,4,8,30,0.0,30.0,1.6,12.0,30.0,24.75,15.58
2016,1,4,8,45,0.0,38.0,1.6,12.5,38.0,31.39,21.42
2016,1,4,9,0,0.0,46.0,1.6,13.0,46.0,38.03,27.19
2016,1,4,9,15,0.0,53.5,1.6,13.5,53.5,44.28,32.53
2016,1,4,9,30,0.0,61.0,1.6,14.0,61.0,50.53,37.8
2016,1,4,9,45,0.0,67.5,1.65,14.5,67.5,55.95,42.3
2016,1,4,10,0,0.0,74.0,1.7,15.0,74.0,61.46,46.81
2016,1,4,10,15,0.0,79.5,1.75,15.0,79.5,66.33,50.85
2016,1,4,10,30,0.0,85.0,1.8,15.0,85.0,71.22,54.89
2016,1,4,10,45,116.0,144.5,1.85,15.0,199.0,267.95,221.64
2016,1,4,11,0,232.0,204.0,1.9,15.0,313.0,443.67,362.29
2016,1,4,11,15,230.5,211.5,1.9,15.0,322.5,444.35,361.05
2016,1,4,11,30,229.0,219.0,1.9,15.0,332.0,444.21,360.31
2016,1,4,11,45,240.0,220.5,1.9,15.5,340.0,446.58,361.33
2016,1,4,12,0,251.0,222.0,1.9,16.0,348.0,464.66,374.1
2016,1,4,12,15,152.5,218.0,1.9,16.0,294.5,353.77,285.61
2016,1,4,12,30,54.0,214.0,1.9,16.0,241.0,251.0,201.98
2016,1,4,12,45,226.0,201.0,1.95,16.0,312.0,386.11,313.31
2016,1,4,13,0,398.0,188.0,2.0,16.0,383.0,478.28,386.54
2016,1,4,13,15,367.5,187.0,2.0,15.5,363.0,437.16,353.67
2016,1,4,13,30,337.0,186.0,2.0,15.0,343.0,397.64,322.42
2016,1,4,13,45,403.0,164.0,2.0,15.0,342.5,402.78,325.97
2016,1,4,14,0,469.0,142.0,2.0,15.0,342.0,390.27,314.57
2016,1,4,14,15,431.0,137.5,1.95,14.5,312.0,339.93,272.85
2016,1,4,14,30,393.0,133.0,1.9,14.0,282.0,292.81,233.24
2016,1,4,14,45,369.5,124.5,1.85,14.0,254.0,250.59,196.5
2016,1,4,15,0,346.0,116.0,1.8,14.0,226.0,210.65,161.34
2016,1,4,15,15,325.0,103.0,1.7,13.5,196.0,169.88,125.75
2016,1,4,15,30,304.0,90.0,1.6,13.0,166.0,131.59,92.85
2016,1,4,15,45,270.0,76.0,1.55,13.0,134.0,93.69,62.5
2016,1,4,16,0,236.0,62.0,1.5,13.0,102.0,60.1,38.97
2016,1,4,16,15,181.5,47.0,1.5,13.0,72.5,36.26,25.82
2016,1,4,16,30,127.0,32.0,1.5,13.0,43.0,24.97,13.95
2016,1,4,16,45,63.5,16.0,1.55,13.0,21.5,12.76,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,53.5,18.0,1.45,11.5,23.5,77.03,21.16
2016,1,5,8,0,107.0,36.0,1.5,12.0,47.0,157.0,122.29
2016,1,5,8,15,134.0,53.0,1.55,12.0,73.5,203.4,167.12
2016,1,5,8,30,161.0,70.0,1.6,12.0,100.0,249.95,208.65
2016,1,5,8,45,180.0,86.0,1.65,12.0,127.0,288.33,242.15
2016,1,5,9,0,199.0,102.0,1.7,12.0,154.0,326.75,274.75
2016,1,5,9,15,207.0,118.0,1.7,12.0,179.0,355.13,297.97
2016,1,5,9,30,215.0,134.0,1.7,12.0,204.0,382.74,320.0
2016,1,5,9,45,221.5,147.0,1.7,12.5,226.5,403.76,335.72
2016,1,5,10,0,228.0,160.0,1.7,13.0,249.0,423.94,350.46
2016,1,5,10,15,114.0,151.5,1.75,13.0,196.0,282.77,234.14
2016,1,5,10,30,0.0,143.0,1.8,13.0,143.0,130.65,104.92
2016,1,5,10,45,0.0,144.0,1.85,13.0,144.0,130.0,104.57
2016,1,5,11,0,0.0,145.0,1.9,13.0,145.0,129.7,104.2
2016,1,5,11,15,5.5,161.5,1.95,13.0,164.0,150.66,121.76
2016,1,5,11,30,11.0,178.0,2.0,13.0,183.0,171.47,139.02
2016,1,5,11,45,48.5,201.5,2.05,13.0,225.5,243.38,199.11
2016,1,5,12,0,86.0,225.0,2.1,13.0,268.0,298.42,244.29
2016,1,5,12,15,43.0,153.5,2.1,12.5,175.0,179.31,146.44
2016,1,5,12,30,0.0,82.0,2.1,12.0,82.0,68.1,52.49
2016,1,5,12,45,0.0,53.0,2.1,12.0,53.0,43.9,32.02
2016,1,5,13,0,0.0,24.0,2.1,12.0,24.0,19.83,11.42
2016,1,5,13,15,0.0,62.0,2.05,11.5,62.0,51.39,38.59
2016,1,5,13,30,0.0,100.0,2.0,11.0,100.0,83.85,66.42
2016,1,5,13,45,0.0,106.5,2.0,11.0,106.5,89.59,71.34
2016,1,5,14,0,0.0,113.0,2.0,11.0,113.0,95.31,76.29
2016,1,5,14,15,19.5,132.0,1.95,11.0,139.5,120.99,98.17
2016,1,5,14,30,39.0,151.0,1.9,11.0,166.0,149.31,121.77
2016,1,5,14,45,35.5,138.0,1.85,11.0,150.5,132.68,107.53
2016,1,5,15,0,32.0,125.0,1.8,11.0,135.0,116.67,93.84
2016,1,5,15,15,27.0,109.5,1.7,10.5,117.5,98.81,78.69
2016,1,5,15,30,22.0,94.0,1.6,10.0,100.0,81.86,64.26
2016,1,5,15,45,14.5,77.5,1.55,10.0,81.5,64.38,49.34
2016,1,5,16,0,7.0,61.0,1.5,10.0,63.0,49.18,36.33
2016,1,5,16,15,3.5,44.0,1.45,10.0,45.0,35.15,25.26
2016,1,5,16,30,0.0,27.0,1.4,10.0,27.0,22.01,12.1
2016,1,5,16,45,0.0,13.5,1.35,10.0,13.5,11.14,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,12.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,2.3,12.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,2.2,12.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,2.1,12.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,3.0,2.05,12.0,3.0,2.46,0.0
2016,1,6,9,0,0.0,4.0,2.0,12.0,4.0,3.28,0.0
2016,1,6,9,15,0.0,4.5,2.0,12.0,4.5,3.7,0.0
2016,1,6,9,30,0.0,5.0,2.0,12.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,6.0,2.0,12.0,6.0,4.94,0.0
2016,1,6,10,0,0.0,7.0,2.0,12.0,7.0,5.76,0.0
2016,1,6,10,15,139.5,93.5,2.05,12.0,154.5,249.43,211.32
2016,1,6,10,30,279.0,180.0,2.1,12.0,302.0,488.46,404.68
2016,1,6,10,45,148.5,179.0,2.15,12.0,244.5,341.51,282.82
2016,1,6,11,0,18.0,178.0,2.2,12.0,187.0,181.53,148.03
2016,1,6,11,15,9.0,125.5,2.2,12.0,130.0,117.08,94.28
2016,1,6,11,30,0.0,73.0,2.2,12.0,73.0,60.57,46.2
2016,1,6,11,45,57.5,151.5,2.2,12.0,180.5,194.31,160.58
2016,1,6,12,0,115.0,230.0,2.2,12.0,288.0,344.88,283.59
2016,1,6,12,15,72.5,216.0,2.2,12.0,253.0,271.98,222.99
2016,1,6,12,30,30.0,202.0,2.2,12.0,218.0,219.04,178.77
2016,1,6,12,45,15.0,105.5,2.2,12.0,113.5,99.83,79.72
2016,1,6,13,0,0.0,9.0,2.2,12.0,9.0,7.42,0.73
2016,1,6,13,15,0.0,18.0,2.2,12.0,18.0,14.86,7.16
2016,1,6,13,30,0.0,27.0,2.2,12.0,27.0,22.3,13.59
2016,1,6,13,45,68.5,107.5,2.2,12.0,137.0,141.05,115.52
2016,1,6,14,0,137.0,188.0,2.2,12.0,247.0,250.02,205.41
2016,1,6,14,15,95.0,172.0,2.15,11.5,211.5,198.33,162.2
2016,1,6,14,30,53.0,156.0,2.1,11.0,176.0,159.65,130.18
2016,1,6,14,45,45.0,142.5,2.1,11.0,158.5,140.09,113.64
2016,1,6,15,0,37.0,129.0,2.1,11.0,141.0,121.68,97.97
2016,1,6,15,15,30.5,113.0,2.05,10.5,122.0,102.63,81.85
2016,1,6,15,30,24.0,97.0,2.0,10.0,103.0,84.7,66.63
2016,1,6,15,45,14.0,79.5,1.95,10.0,83.0,65.94,50.72
2016,1,6,16,0,4.0,62.0,1.9,10.0,63.0,49.85,37.02
2016,1,6,16,15,2.0,44.0,1.85,9.5,44.5,35.22,25.43
2016,1,6,16,30,0.0,26.0,1.8,9.0,26.0,21.33,11.84
2016,1,6,16,45,0.0,13.0,1.75,9.0,13.0,10.72,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,21.0,0.8,9.5,31.0,130.72,40.91
2016,1,7,8,0,195.0,42.0,0.8,10.0,62.0,253.65,199.7
2016,1,7,8,15,284.5,54.5,0.85,10.0,99.5,343.41,282.6
2016,1,7,8,30,374.0,67.0,0.9,10.0,137.0,439.01,363.71
2016,1,7,8,45,465.0,71.0,0.95,10.5,179.0,530.46,436.83
2016,1,7,9,0,556.0,75.0,1.0,11.0,221.0,625.88,509.82
2016,1,7,9,15,596.5,80.0,1.0,11.0,258.5,677.77,548.07
2016,1,7,9,30,637.0,85.0,1.0,11.0,296.0,728.17,584.37
2016,1,7,9,45,715.0,77.0,1.05,11.5,336.5,794.15,630.32
2016,1,7,10,0,793.0,69.0,1.1,12.0,377.0,852.28,669.24
2016,1,7,10,15,809.5,71.0,1.1,12.0,405.0,870.22,680.0
2016,1,7,10,30,826.0,73.0,1.1,12.0,433.0,884.8,688.89
2016,1,7,10,45,837.5,74.0,1.15,12.5,455.0,889.91,690.87
2016,1,7,11,0,849.0,75.0,1.2,13.0,477.0,891.42,690.56
2016,1,7,11,15,602.0,137.5,1.2,13.0,427.0,736.2,580.83
2016,1,7,11,30,355.0,200.0,1.2,13.0,377.0,550.81,441.73
2016,1,7,11,45,352.0,205.0,1.25,13.0,382.5,542.65,437.0
2016,1,7,12,0,349.0,210.0,1.3,13.0,388.0,533.19,429.59
2016,1,7,12,15,335.0,211.5,1.3,13.0,382.0,509.62,411.06
2016,1,7,12,30,321.0,213.0,1.3,13.0,376.0,485.71,392.3
2016,1,7,12,45,321.0,209.5,1.35,13.0,370.5,466.39,377.53
2016,1,7,13,0,321.0,206.0,1.4,13.0,365.0,446.19,361.81
2016,1,7,13,15,225.0,207.5,1.4,12.5,318.0,355.45,289.77
2016,1,7,13,30,129.0,209.0,1.4,12.0,271.0,285.57,233.18
2016,1,7,13,45,143.5,199.0,1.45,12.0,264.5,274.48,224.52
2016,1,7,14,0,158.0,189.0,1.5,12.0,258.0,261.97,214.07
2016,1,7,14,15,88.0,166.5,1.5,12.0,204.5,189.93,154.57
2016,1,7,14,30,18.0,144.0,1.5,12.0,151.0,129.69,104.79
2016,1,7,14,45,15.0,132.0,1.5,12.0,137.5,116.54,93.88
2016,1,7,15,0,12.0,120.0,1.5,12.0,124.0,103.85,83.19
2016,1,7,15,15,335.0,88.0,1.4,11.5,174.5,161.33,119.66
2016,1,7,15,30,658.0,56.0,1.3,11.0,225.0,169.9,110.38
2016,1,7,15,45,605.5,50.5,1.2,10.5,184.5,114.04,65.57
2016,1,7,16,0,553.0,45.0,1.1,10.0,144.0,66.09,34.83
2016,1,7,16,15,462.5,37.0,1.1,9.5,104.5,30.26,21.12
2016,1,7,16,30,372.0,29.0,1.1,9.0,65.0,23.98,14.25
2016,1,7,16,45,186.0,14.5,1.15,8.5,32.5,11.71,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,128.0,17.0,0.35,8.0,30.5,143.91,47.37
2016,1,8,8,0,256.0,34.0,0.3,8.0,61.0,285.44,226.0
2016,1,8,8,15,313.5,47.0,0.3,8.0,95.0,354.08,291.22
2016,1,8,8,30,371.0,60.0,0.3,8.0,129.0,425.71,351.88
2016,1,8,8,45,413.5,70.0,0.3,8.5,164.5,481.93,397.08
2016,1,8,9,0,456.0,80.0,0.3,9.0,200.0,538.91,440.86
2016,1,8,9,15,488.0,86.5,0.3,9.0,232.5,588.4,478.01
2016,1,8,9,30,520.0,93.0,0.3,9.0,265.0,631.62,509.35
2016,1,8,9,45,294.5,127.5,0.3,9.5,227.0,443.37,363.12
2016,1,8,10,0,69.0,162.0,0.3,10.0,189.0,241.52,198.03
2016,1,8,10,15,141.5,175.0,0.35,10.5,235.5,340.11,280.18
2016,1,8,10,30,214.0,188.0,0.4,11.0,282.0,419.48,342.32
2016,1,8,10,45,142.5,196.5,0.45,12.0,260.5,358.84,290.99
2016,1,8,11,0,71.0,205.0,0.5,13.0,239.0,280.11,226.38
2016,1,8,11,15,349.5,168.5,0.5,13.0,342.0,517.76,417.6
2016,1,8,11,30,628.0,132.0,0.5,13.0,445.0,740.47,578.79
2016,1,8,11,45,500.5,168.0,0.55,13.5,419.5,646.65,506.78
2016,1,8,12,0,373.0,204.0,0.6,14.0,394.0,546.69,431.99
2016,1,8,12,15,332.0,211.5,0.6,14.0,381.0,507.7,402.94
2016,1,8,12,30,291.0,219.0,0.6,14.0,368.0,469.75,373.69
2016,1,8,12,45,324.5,209.5,0.6,14.0,373.0,469.5,374.21
2016,1,8,13,0,358.0,200.0,0.6,14.0,378.0,466.1,371.76
2016,1,8,13,15,358.0,193.0,0.6,14.0,367.0,439.94,351.42
2016,1,8,13,30,358.0,186.0,0.6,14.0,356.0,412.99,330.35
2016,1,8,13,45,327.5,181.5,0.65,14.0,331.0,370.63,297.01
2016,1,8,14,0,297.0,177.0,0.7,14.0,306.0,330.51,264.97
2016,1,8,14,15,336.0,159.0,0.7,13.5,295.5,311.95,249.58
2016,1,8,14,30,375.0,141.0,0.7,13.0,285.0,296.2,235.11
2016,1,8,14,45,347.5,133.5,0.7,12.5,258.0,248.4,194.95
2016,1,8,15,0,320.0,126.0,0.7,12.0,231.0,210.27,162.28
2016,1,8,15,15,300.5,112.0,0.7,11.5,201.0,171.21,128.45
2016,1,8,15,30,281.0,98.0,0.7,11.0,171.0,134.5,96.93
2016,1,8,15,45,251.0,83.0,0.75,11.0,139.5,98.24,67.47
2016,1,8,16,0,221.0,68.0,0.8,11.0,108.0,65.85,44.0
2016,1,8,16,15,173.5,52.0,0.8,11.0,78.0,39.83,29.43
2016,1,8,16,30,126.0,36.0,0.8,11.0,48.0,27.95,17.61
2016,1,8,16,45,63.0,18.0,0.8,11.0,24.0,14.34,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,18.0,1.75,10.0,19.0,28.1,4.92
2016,1,9,8,0,27.0,36.0,1.8,10.0,38.0,66.49,49.12
2016,1,9,8,15,43.5,53.5,1.8,10.0,60.0,101.76,81.89
2016,1,9,8,30,60.0,71.0,1.8,10.0,82.0,136.37,113.06
2016,1,9,8,45,69.0,88.0,1.8,10.0,104.0,163.73,137.36
2016,1,9,9,0,78.0,105.0,1.8,10.0,126.0,191.01,161.13
2016,1,9,9,15,85.5,121.0,1.8,10.0,147.0,215.31,181.87
2016,1,9,9,30,93.0,137.0,1.8,10.0,168.0,257.39,216.84
2016,1,9,9,45,58.5,143.5,1.8,10.5,164.0,211.18,176.5
2016,1,9,10,0,24.0,150.0,1.8,11.0,160.0,166.24,137.16
2016,1,9,10,15,12.0,137.0,1.75,11.0,142.0,136.91,111.93
2016,1,9,10,30,0.0,124.0,1.7,11.0,124.0,109.97,88.56
2016,1,9,10,45,0.5,141.0,1.7,11.0,141.5,126.97,102.82
2016,1,9,11,0,1.0,158.0,1.7,11.0,159.0,144.0,116.93
2016,1,9,11,15,0.5,121.5,1.65,11.0,122.0,105.43,84.4
2016,1,9,11,30,0.0,85.0,1.6,11.0,85.0,70.61,54.91
2016,1,9,11,45,4.0,132.5,1.55,11.5,134.5,118.14,95.07
2016,1,9,12,0,8.0,180.0,1.5,12.0,184.0,167.9,136.16
2016,1,9,12,15,5.5,175.0,1.45,12.0,178.0,159.75,129.14
2016,1,9,12,30,3.0,170.0,1.4,12.0,172.0,152.01,122.67
2016,1,9,12,45,1.5,150.0,1.35,12.0,151.0,131.03,105.28
2016,1,9,13,0,0.0,130.0,1.3,12.0,130.0,110.98,88.61
2016,1,9,13,15,31.0,166.0,1.2,12.0,181.0,173.68,141.54
2016,1,9,13,30,62.0,202.0,1.1,12.0,232.0,226.89,185.22
2016,1,9,13,45,40.0,183.5,1.05,12.0,202.5,191.18,155.45
2016,1,9,14,0,18.0,165.0,1.0,12.0,173.0,151.52,122.69
2016,1,9,14,15,38.0,162.5,0.9,12.0,178.0,163.08,132.4
2016,1,9,14,30,58.0,160.0,0.8,12.0,183.0,165.54,134.04
2016,1,9,14,45,54.5,147.0,0.75,12.0,167.0,147.65,118.86
2016,1,9,15,0,51.0,134.0,0.7,12.0,151.0,130.34,104.13
2016,1,9,15,15,45.5,118.0,0.7,12.0,131.5,110.58,87.35
2016,1,9,15,30,40.0,102.0,0.7,12.0,112.0,91.79,71.36
2016,1,9,15,45,32.5,85.0,0.7,12.0,92.0,72.98,55.52
2016,1,9,16,0,25.0,68.0,0.7,12.0,72.0,55.5,40.96
2016,1,9,16,15,12.5,50.5,0.65,12.0,52.5,40.01,29.53
2016,1,9,16,30,0.0,33.0,0.6,12.0,33.0,26.57,16.59
2016,1,9,16,45,0.0,16.5,0.55,12.0,16.5,13.62,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,16.0,1.0,8.5,36.0,195.54,71.36
2016,1,10,8,0,384.0,32.0,1.0,9.0,72.0,383.3,303.13
2016,1,10,8,15,470.5,40.0,1.0,9.5,112.0,473.82,386.14
2016,1,10,8,30,557.0,48.0,1.0,10.0,152.0,568.55,463.42
2016,1,10,8,45,616.0,52.5,1.05,10.5,193.5,637.83,517.93
2016,1,10,9,0,675.0,57.0,1.1,11.0,235.0,700.39,565.07
2016,1,10,9,15,710.0,60.5,1.05,11.0,273.5,747.88,599.12
2016,1,10,9,30,745.0,64.0,1.0,11.0,312.0,793.45,630.5
2016,1,10,9,45,774.0,65.5,1.0,11.5,347.0,828.6,653.03
2016,1,10,10,0,803.0,67.0,1.0,12.0,382.0,860.94,673.09
2016,1,10,10,15,627.5,109.5,0.95,12.5,366.5,758.23,597.49
2016,1,10,10,30,452.0,152.0,0.9,13.0,351.0,635.05,506.3
2016,1,10,10,45,343.0,180.0,0.85,13.5,335.5,542.4,434.74
2016,1,10,11,0,234.0,208.0,0.8,14.0,320.0,451.42,362.63
2016,1,10,11,15,280.5,208.0,0.75,14.0,346.0,505.09,403.97
2016,1,10,11,30,327.0,208.0,0.7,14.0,372.0,537.06,427.33
2016,1,10,11,45,301.5,215.5,0.7,14.5,369.0,512.97,407.16
2016,1,10,12,0,276.0,223.0,0.7,15.0,366.0,488.69,387.49
2016,1,10,12,15,157.0,217.0,0.7,15.0,298.0,357.04,285.3
2016,1,10,12,30,38.0,211.0,0.7,15.0,230.0,234.85,187.44
2016,1,10,12,45,37.0,207.5,0.75,15.0,226.5,226.98,181.92
2016,1,10,13,0,36.0,204.0,0.8,15.0,223.0,219.32,175.9
2016,1,10,13,15,34.0,197.5,0.8,14.5,214.5,208.02,167.19
2016,1,10,13,30,32.0,191.0,0.8,14.0,206.0,197.07,158.72
2016,1,10,13,45,33.0,183.5,0.8,14.0,198.5,187.15,150.78
2016,1,10,14,0,34.0,176.0,0.8,14.0,191.0,177.28,142.81
2016,1,10,14,15,24.0,160.5,0.75,13.5,171.0,148.74,119.63
2016,1,10,14,30,14.0,145.0,0.7,13.0,151.0,128.89,103.54
2016,1,10,14,45,10.5,133.0,0.7,13.0,137.0,115.79,92.76
2016,1,10,15,0,7.0,121.0,0.7,13.0,123.0,103.22,82.34
2016,1,10,15,15,3.5,106.5,0.7,12.5,107.5,89.08,70.67
2016,1,10,15,30,0.0,92.0,0.7,12.0,92.0,75.55,59.4
2016,1,10,15,45,0.0,76.0,0.75,12.0,76.0,61.88,47.57
2016,1,10,16,0,0.0,60.0,0.8,12.0,60.0,48.49,35.83
2016,1,10,16,15,0.0,44.0,0.85,11.5,44.0,35.51,25.7
2016,1,10,16,30,0.0,28.0,0.9,11.0,28.0,23.01,13.82
2016,1,10,16,45,0.0,14.0,0.95,11.0,14.0,11.54,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,11.0,10.5,8.64,0.0
2016,1,11,8,0,0.0,21.0,0.8,11.0,21.0,17.32,8.44
2016,1,11,8,15,0.0,33.5,0.8,11.0,33.5,27.69,17.88
2016,1,11,8,30,0.0,46.0,0.8,11.0,46.0,39.3,28.19
2016,1,11,8,45,0.0,58.0,0.8,11.5,58.0,50.64,38.13
2016,1,11,9,0,0.0,70.0,0.8,12.0,70.0,61.89,47.83
2016,1,11,9,15,0.0,82.0,0.75,12.0,82.0,73.08,57.45
2016,1,11,9,30,0.0,94.0,0.7,12.0,94.0,84.26,66.93
2016,1,11,9,45,81.5,131.0,0.7,12.5,163.0,214.54,178.78
2016,1,11,10,0,163.0,168.0,0.7,13.0,232.0,355.48,292.63
2016,1,11,10,15,210.5,176.5,0.65,13.5,266.0,406.21,330.98
2016,1,11,10,30,258.0,185.0,0.6,14.0,300.0,476.37,383.27
2016,1,11,10,45,256.5,195.5,0.55,14.5,314.0,482.63,385.28
2016,1,11,11,0,255.0,206.0,0.5,15.0,328.0,487.69,387.04
2016,1,11,11,15,192.0,217.0,0.5,15.0,310.5,417.61,332.45
2016,1,11,11,30,129.0,228.0,0.5,15.0,293.0,368.06,293.1
2016,1,11,11,45,160.5,231.0,0.5,15.5,313.0,392.13,311.91
2016,1,11,12,0,192.0,234.0,0.5,16.0,333.0,414.29,328.3
2016,1,11,12,15,232.5,229.5,0.45,16.0,349.5,432.72,342.29
2016,1,11,12,30,273.0,225.0,0.4,16.0,366.0,463.75,365.13
2016,1,11,12,45,255.5,224.0,0.4,16.0,354.5,435.72,343.25
2016,1,11,13,0,238.0,223.0,0.4,16.0,343.0,394.81,312.33
2016,1,11,13,15,252.5,214.0,0.35,16.0,338.0,394.08,311.55
2016,1,11,13,30,267.0,205.0,0.3,16.0,333.0,378.32,298.99
2016,1,11,13,45,354.0,180.0,0.3,16.0,342.0,386.01,305.06
2016,1,11,14,0,441.0,155.0,0.3,16.0,351.0,395.05,310.68
2016,1,11,14,15,469.0,139.0,0.3,16.0,335.0,365.47,285.9
2016,1,11,14,30,497.0,123.0,0.3,16.0,319.0,332.36,257.63
2016,1,11,14,45,480.5,115.0,0.3,16.0,291.0,287.17,219.41
