Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.05,13.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,2.0,13.0,3.0,2.56,0.0
2016,1,22,7,45,0.0,10.5,2.0,13.5,10.5,8.63,0.0
2016,1,22,8,0,0.0,18.0,2.0,14.0,18.0,14.82,6.54
2016,1,22,8,15,0.0,27.0,2.0,14.0,27.0,22.27,13.17
2016,1,22,8,30,0.0,36.0,2.0,14.0,36.0,29.73,19.76
2016,1,22,8,45,0.0,46.0,2.0,14.0,46.0,38.04,27.03
2016,1,22,9,0,0.0,56.0,2.0,14.0,56.0,46.37,34.23
2016,1,22,9,15,0.0,65.0,1.95,14.0,65.0,53.96,40.73
2016,1,22,9,30,0.0,74.0,1.9,14.0,74.0,62.1,47.62
2016,1,22,9,45,0.0,87.0,1.9,14.5,87.0,74.25,57.74
2016,1,22,10,0,0.0,100.0,1.9,15.0,100.0,86.42,67.75
2016,1,22,10,15,29.5,148.5,1.9,15.0,162.5,179.14,145.91
2016,1,22,10,30,59.0,197.0,1.9,15.0,225.0,264.94,216.07
2016,1,22,10,45,29.5,131.0,1.9,15.0,145.0,154.09,124.48
2016,1,22,11,0,0.0,65.0,1.9,15.0,65.0,53.9,39.96
2016,1,22,11,15,0.0,63.0,1.95,15.0,63.0,52.24,38.6
2016,1,22,11,30,0.0,61.0,2.0,15.0,61.0,50.58,37.17
2016,1,22,11,45,0.0,99.5,2.05,15.0,99.5,83.41,64.62
2016,1,22,12,0,0.0,138.0,2.1,15.0,138.0,118.78,93.89
2016,1,22,12,15,0.0,145.0,2.05,15.0,145.0,125.02,98.95
2016,1,22,12,30,0.0,152.0,2.0,15.0,152.0,131.24,104.06
2016,1,22,12,45,24.0,190.0,1.95,15.0,203.0,185.37,149.11
2016,1,22,13,0,48.0,228.0,1.9,15.0,254.0,251.67,202.97
2016,1,22,13,15,24.0,172.5,1.8,14.5,185.5,174.6,140.28
2016,1,22,13,30,0.0,117.0,1.7,14.0,117.0,98.53,77.45
2016,1,22,13,45,0.0,132.0,1.65,14.0,132.0,111.72,88.67
2016,1,22,14,0,0.0,147.0,1.6,14.0,147.0,124.88,99.7
2016,1,22,14,15,0.0,140.5,1.55,14.0,140.5,118.8,94.77
2016,1,22,14,30,0.0,134.0,1.5,14.0,134.0,112.77,89.92
2016,1,22,14,45,0.0,87.0,1.5,14.0,87.0,72.33,56.09
2016,1,22,15,0,0.0,40.0,1.5,14.0,40.0,33.05,22.77
2016,1,22,15,15,0.0,35.5,1.45,14.0,35.5,29.31,19.62
2016,1,22,15,30,0.0,31.0,1.4,14.0,31.0,25.57,16.42
2016,1,22,15,45,0.0,26.0,1.35,14.0,26.0,21.42,12.83
2016,1,22,16,0,0.0,21.0,1.3,14.0,21.0,17.29,9.21
2016,1,22,16,15,0.0,16.5,1.25,13.5,16.5,13.57,6.45
2016,1,22,16,30,0.0,12.0,1.2,13.0,12.0,9.86,3.01
2016,1,22,16,45,0.0,7.5,1.2,13.0,7.5,6.15,0.0
2016,1,22,17,0,0.0,3.0,1.2,13.0,3.0,2.46,0.0
2016,1,22,17,15,0.0,1.5,1.2,13.0,1.5,1.28,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,10.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,13.66,0.0
2016,1,23,7,45,127.0,31.5,1.45,11.5,47.0,163.86,106.9
2016,1,23,8,0,254.0,47.0,1.5,12.0,78.0,303.1,245.35
2016,1,23,8,15,342.5,58.5,1.55,12.0,118.5,394.08,325.87
2016,1,23,8,30,431.0,70.0,1.6,12.0,159.0,490.73,406.33
2016,1,23,8,45,455.0,84.0,1.7,12.5,197.0,539.29,445.63
2016,1,23,9,0,479.0,98.0,1.8,13.0,235.0,587.24,483.04
2016,1,23,9,15,521.5,104.5,1.8,13.0,274.0,640.93,523.76
2016,1,23,9,30,564.0,111.0,1.8,13.0,313.0,699.51,566.82
2016,1,23,9,45,622.5,108.0,1.85,13.0,352.0,757.71,608.81
2016,1,23,10,0,681.0,105.0,1.9,13.0,391.0,813.04,647.86
2016,1,23,10,15,484.0,150.5,1.9,13.0,361.0,673.62,543.67
2016,1,23,10,30,287.0,196.0,1.9,13.0,331.0,519.32,422.44
2016,1,23,10,45,214.5,213.5,1.9,13.0,317.0,447.19,365.17
2016,1,23,11,0,142.0,231.0,1.9,13.0,303.0,395.25,321.95
2016,1,23,11,15,83.0,219.5,1.9,13.0,262.5,301.23,245.68
2016,1,23,11,30,24.0,208.0,1.9,13.0,222.0,212.3,171.97
2016,1,23,11,45,191.0,218.0,1.95,13.0,324.0,403.75,330.7
2016,1,23,12,0,358.0,228.0,2.0,13.0,426.0,568.93,460.17
2016,1,23,12,15,328.0,234.5,2.0,13.0,416.0,537.0,433.44
2016,1,23,12,30,298.0,241.0,2.0,13.0,406.0,505.4,408.36
2016,1,23,12,45,441.5,201.0,2.0,13.0,442.0,572.58,462.38
2016,1,23,13,0,585.0,161.0,2.0,13.0,478.0,613.77,494.98
2016,1,23,13,15,292.5,91.5,2.0,13.0,250.0,309.41,255.36
2016,1,23,13,30,0.0,22.0,2.0,13.0,22.0,18.18,9.85
2016,1,23,13,45,0.0,79.0,2.05,13.0,79.0,65.59,50.33
2016,1,23,14,0,0.0,136.0,2.1,13.0,136.0,115.03,91.99
2016,1,23,14,15,25.5,157.5,2.1,12.5,169.0,151.71,122.99
2016,1,23,14,30,51.0,179.0,2.1,12.0,202.0,179.9,146.46
2016,1,23,14,45,44.0,164.0,2.1,12.0,182.5,159.03,128.92
2016,1,23,15,0,37.0,149.0,2.1,12.0,163.0,139.27,112.37
2016,1,23,15,15,31.5,134.0,2.05,12.0,145.0,121.01,96.98
2016,1,23,15,30,26.0,119.0,2.0,12.0,127.0,103.67,82.35
2016,1,23,15,45,297.0,90.0,1.95,12.0,160.0,118.33,82.41
2016,1,23,16,0,568.0,61.0,1.9,12.0,193.0,95.48,54.77
2016,1,23,16,15,492.0,53.5,1.8,11.5,150.0,48.75,32.22
2016,1,23,16,30,416.0,46.0,1.7,11.0,107.0,37.63,27.6
2016,1,23,16,45,289.5,34.5,1.65,11.0,70.0,28.45,18.29
2016,1,23,17,0,163.0,23.0,1.6,11.0,33.0,17.92,0.0
2016,1,23,17,15,81.5,11.5,1.6,10.5,16.5,9.82,0.0
2016,1,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,8.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,14.51,0.0
2016,1,24,7,45,169.0,29.5,1.1,9.5,50.5,206.05,140.17
2016,1,24,8,0,338.0,42.0,1.1,10.0,84.0,358.61,291.91
2016,1,24,8,15,420.0,51.5,1.1,10.0,125.0,448.59,369.92
2016,1,24,8,30,502.0,61.0,1.1,10.0,166.0,542.07,446.39
2016,1,24,8,45,444.5,81.0,1.15,10.5,189.5,526.1,435.08
2016,1,24,9,0,387.0,101.0,1.2,11.0,213.0,509.85,422.66
2016,1,24,9,15,425.5,107.0,1.2,11.0,247.0,557.48,460.23
2016,1,24,9,30,464.0,113.0,1.2,11.0,281.0,604.89,495.6
2016,1,24,9,45,390.5,139.5,1.2,11.0,290.5,572.91,468.68
2016,1,24,10,0,317.0,166.0,1.2,11.0,300.0,516.44,423.29
2016,1,24,10,15,303.5,181.5,1.2,11.0,317.0,520.83,425.74
2016,1,24,10,30,290.0,197.0,1.2,11.0,334.0,523.55,426.35
2016,1,24,10,45,231.5,214.5,1.2,11.5,327.0,464.44,378.09
2016,1,24,11,0,173.0,232.0,1.2,12.0,320.0,425.32,345.12
2016,1,24,11,15,180.5,239.5,1.1,12.0,334.0,434.8,351.94
2016,1,24,11,30,188.0,247.0,1.0,12.0,348.0,443.36,357.61
2016,1,24,11,45,190.0,251.0,0.95,12.0,355.0,441.8,355.69
2016,1,24,12,0,192.0,255.0,0.9,12.0,362.0,439.48,353.31
2016,1,24,12,15,302.5,236.5,0.9,12.0,405.0,518.31,415.36
2016,1,24,12,30,413.0,218.0,0.9,12.0,448.0,588.31,468.3
2016,1,24,12,45,641.5,151.0,0.9,12.5,503.5,681.75,538.65
2016,1,24,13,0,870.0,84.0,0.9,13.0,559.0,744.69,583.22
2016,1,24,13,15,680.0,132.5,0.95,13.0,498.5,629.38,497.24
2016,1,24,13,30,490.0,181.0,1.0,13.0,438.0,514.61,410.25
2016,1,24,13,45,468.0,177.5,1.1,13.0,415.0,469.93,376.67
2016,1,24,14,0,446.0,174.0,1.2,13.0,392.0,426.19,342.22
2016,1,24,14,15,630.5,124.5,1.3,13.0,412.0,447.4,357.36
2016,1,24,14,30,815.0,75.0,1.4,13.0,432.0,442.12,348.67
2016,1,24,14,45,785.5,74.0,1.5,13.0,396.5,381.02,295.83
2016,1,24,15,0,756.0,73.0,1.6,13.0,361.0,321.91,243.55
2016,1,24,15,15,725.0,69.5,1.55,12.5,322.0,262.41,190.38
2016,1,24,15,30,694.0,66.0,1.5,12.0,283.0,203.75,138.25
2016,1,24,15,45,644.0,62.0,1.45,11.5,240.0,146.81,90.76
2016,1,24,16,0,594.0,58.0,1.4,11.0,197.0,95.66,53.92
2016,1,24,16,15,523.0,50.5,1.3,10.5,154.0,47.27,30.43
2016,1,24,16,30,452.0,43.0,1.2,10.0,111.0,35.06,25.52
2016,1,24,16,45,339.5,32.5,1.15,9.5,73.0,26.7,17.15
2016,1,24,17,0,227.0,22.0,1.1,9.0,35.0,18.25,1.77
2016,1,24,17,15,113.5,11.0,1.05,9.0,17.5,9.39,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,10.0,0.95,8.5,10.0,0.0,0.0
2016,1,25,7,30,0.0,20.0,0.9,9.0,20.0,17.07,0.0
2016,1,25,7,45,242.5,26.5,0.85,10.0,56.5,257.28,179.84
2016,1,25,8,0,485.0,33.0,0.8,11.0,93.0,453.05,362.79
2016,1,25,8,15,560.5,39.0,0.8,11.0,136.5,538.71,435.28
2016,1,25,8,30,636.0,45.0,0.8,11.0,180.0,626.79,505.34
2016,1,25,8,45,680.5,50.0,0.85,11.5,223.0,688.68,552.2
2016,1,25,9,0,725.0,55.0,0.9,12.0,266.0,750.11,596.64
2016,1,25,9,15,756.5,58.0,0.9,12.5,306.5,796.03,627.44
2016,1,25,9,30,788.0,61.0,0.9,13.0,347.0,839.95,655.79
2016,1,25,9,45,785.0,70.0,0.95,13.5,379.0,857.23,665.75
2016,1,25,10,0,782.0,79.0,1.0,14.0,411.0,870.75,673.26
2016,1,25,10,15,798.5,81.5,1.0,14.5,441.5,891.04,684.5
2016,1,25,10,30,815.0,84.0,1.0,15.0,472.0,907.93,693.23
2016,1,25,10,45,824.5,86.0,1.0,15.5,495.0,913.99,694.73
2016,1,25,11,0,834.0,88.0,1.0,16.0,518.0,916.4,694.04
2016,1,25,11,15,841.5,89.0,0.95,16.0,535.0,912.0,689.41
2016,1,25,11,30,849.0,90.0,0.9,16.0,552.0,903.89,682.55
2016,1,25,11,45,852.0,91.0,0.9,16.0,560.5,888.06,671.64
2016,1,25,12,0,855.0,92.0,0.9,16.0,569.0,868.71,658.6
2016,1,25,12,15,855.5,92.0,0.9,16.0,570.5,842.63,641.13
2016,1,25,12,30,856.0,92.0,0.9,16.0,572.0,813.36,621.58
2016,1,25,12,45,856.5,90.5,0.9,16.5,566.0,779.31,597.61
2016,1,25,13,0,857.0,89.0,0.9,17.0,560.0,742.35,571.63
2016,1,25,13,15,851.0,88.0,0.9,16.5,546.0,698.7,542.06
2016,1,25,13,30,845.0,87.0,0.9,16.0,532.0,653.0,509.26
2016,1,25,13,45,835.5,85.5,0.9,16.0,510.5,602.85,471.28
2016,1,25,14,0,826.0,84.0,0.9,16.0,489.0,551.45,431.26
2016,1,25,14,15,811.0,82.0,0.85,16.0,460.5,495.81,386.44
2016,1,25,14,30,796.0,80.0,0.8,16.0,432.0,440.03,340.17
2016,1,25,14,45,775.5,77.0,0.8,16.0,398.0,381.3,290.56
2016,1,25,15,0,755.0,74.0,0.8,16.0,364.0,323.64,240.42
2016,1,25,15,15,724.0,70.5,0.75,15.5,325.0,264.08,188.46
2016,1,25,15,30,693.0,67.0,0.7,15.0,286.0,205.35,137.37
2016,1,25,15,45,648.5,62.0,0.65,14.5,243.5,148.24,90.36
2016,1,25,16,0,604.0,57.0,0.6,14.0,201.0,96.29,53.17
2016,1,25,16,15,535.0,50.0,0.65,13.0,158.0,47.61,29.89
2016,1,25,16,30,466.0,43.0,0.7,12.0,115.0,35.02,25.34
2016,1,25,16,45,350.5,33.0,0.75,11.5,76.5,27.08,17.48
2016,1,25,17,0,235.0,23.0,0.8,11.0,38.0,19.08,3.96
2016,1,25,17,15,117.5,11.5,0.8,10.5,19.0,9.82,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,8.0,11.0,9.39,0.0
2016,1,26,7,30,0.0,22.0,1.1,8.0,22.0,18.78,0.0
2016,1,26,7,45,227.5,29.5,1.15,8.5,58.5,250.62,180.25
2016,1,26,8,0,455.0,37.0,1.2,9.0,95.0,445.04,361.94
2016,1,26,8,15,534.0,44.5,1.2,9.5,139.0,533.21,436.77
2016,1,26,8,30,613.0,52.0,1.2,10.0,183.0,624.88,509.84
2016,1,26,8,45,666.0,56.0,1.25,10.5,227.5,684.15,555.41
2016,1,26,9,0,719.0,60.0,1.3,11.0,272.0,751.95,605.22
2016,1,26,9,15,752.0,64.0,1.3,11.5,313.5,800.72,638.57
2016,1,26,9,30,785.0,68.0,1.3,12.0,355.0,847.5,669.39
2016,1,26,9,45,803.5,71.5,1.3,12.5,391.0,877.59,687.62
2016,1,26,10,0,822.0,75.0,1.3,13.0,427.0,904.62,703.48
2016,1,26,10,15,671.5,114.0,1.25,13.5,415.0,818.59,640.06
2016,1,26,10,30,521.0,153.0,1.2,14.0,403.0,710.56,561.45
2016,1,26,10,45,698.5,117.5,1.2,14.5,470.0,841.01,653.09
2016,1,26,11,0,876.0,82.0,1.2,15.0,537.0,949.62,723.24
2016,1,26,11,15,883.0,83.0,1.1,15.0,553.5,944.35,715.64
2016,1,26,11,30,890.0,84.0,1.0,15.0,570.0,925.51,700.71
2016,1,26,11,45,893.0,84.5,0.9,15.5,579.0,908.79,686.26
2016,1,26,12,0,896.0,85.0,0.8,16.0,588.0,888.5,669.58
2016,1,26,12,15,766.0,118.5,0.75,16.0,549.5,803.71,611.74
2016,1,26,12,30,636.0,152.0,0.7,16.0,511.0,707.43,545.01
2016,1,26,12,45,627.5,153.0,0.7,16.5,503.5,675.26,521.88
2016,1,26,13,0,619.0,154.0,0.7,17.0,496.0,641.41,496.47
2016,1,26,13,15,610.0,152.0,0.7,17.0,482.5,602.81,468.29
2016,1,26,13,30,601.0,150.0,0.7,17.0,469.0,563.08,438.78
2016,1,26,13,45,588.5,147.0,0.7,17.0,449.0,519.4,405.7
2016,1,26,14,0,576.0,144.0,0.7,17.0,429.0,475.4,371.59
2016,1,26,14,15,562.5,138.5,0.65,16.5,403.5,423.66,331.16
2016,1,26,14,30,549.0,133.0,0.6,16.0,378.0,377.56,293.82
2016,1,26,14,45,666.0,103.0,0.6,16.0,377.0,364.21,278.55
2016,1,26,15,0,783.0,73.0,0.6,16.0,376.0,332.92,246.5
2016,1,26,15,15,753.0,69.5,0.55,15.5,336.5,271.88,193.27
2016,1,26,15,30,723.0,66.0,0.5,15.0,297.0,213.61,142.58
2016,1,26,15,45,677.0,61.5,0.5,14.5,253.5,152.69,92.63
2016,1,26,16,0,631.0,57.0,0.5,14.0,210.0,99.16,54.37
2016,1,26,16,15,563.0,50.5,0.6,13.5,166.0,49.1,30.4
2016,1,26,16,30,495.0,44.0,0.7,13.0,122.0,35.92,26.05
2016,1,26,16,45,379.0,34.0,0.85,12.5,82.0,27.96,18.28
2016,1,26,17,0,263.0,24.0,1.0,12.0,42.0,19.95,5.9
2016,1,26,17,15,131.5,12.0,0.95,11.5,21.0,10.24,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,8.96,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,17.92,0.0
2016,1,27,7,45,199.5,31.0,0.8,10.5,56.5,233.99,169.76
2016,1,27,8,0,399.0,41.0,0.8,11.0,92.0,406.2,328.51
2016,1,27,8,15,479.0,49.5,0.75,11.5,135.5,495.31,402.38
2016,1,27,8,30,559.0,58.0,0.7,12.0,179.0,587.84,474.48
2016,1,27,8,45,608.0,64.0,0.7,12.5,222.0,652.84,522.88
2016,1,27,9,0,657.0,70.0,0.7,13.0,265.0,717.84,569.07
2016,1,27,9,15,692.0,74.5,0.6,13.5,306.0,767.5,600.72
2016,1,27,9,30,727.0,79.0,0.5,14.0,347.0,815.53,629.77
2016,1,27,9,45,772.5,76.5,0.45,14.5,387.0,855.87,653.3
2016,1,27,10,0,818.0,74.0,0.4,15.0,427.0,900.66,679.12
2016,1,27,10,15,751.0,91.5,0.35,15.0,433.0,866.75,653.64
2016,1,27,10,30,684.0,109.0,0.3,15.0,439.0,823.16,622.98
2016,1,27,10,45,539.5,156.0,0.3,15.5,424.5,727.16,556.26
2016,1,27,11,0,395.0,203.0,0.3,16.0,410.0,618.11,476.87
2016,1,27,11,15,421.5,204.0,0.3,16.0,431.0,655.17,503.81
2016,1,27,11,30,448.0,205.0,0.3,16.0,452.0,669.6,513.18
2016,1,27,11,45,329.0,232.0,0.3,16.5,415.5,562.1,433.27
2016,1,27,12,0,210.0,259.0,0.3,17.0,379.0,459.57,356.4
2016,1,27,12,15,335.0,235.0,0.3,17.0,426.0,544.74,421.91
2016,1,27,12,30,460.0,211.0,0.3,17.0,473.0,621.07,476.9
2016,1,27,12,45,400.0,222.5,0.3,17.5,448.5,550.45,423.66
2016,1,27,13,0,340.0,234.0,0.3,18.0,424.0,498.95,385.07
2016,1,27,13,15,411.0,211.5,0.3,18.0,435.0,519.02,400.71
2016,1,27,13,30,482.0,189.0,0.3,18.0,446.0,519.53,401.06
2016,1,27,13,45,413.5,195.0,0.3,18.0,409.5,455.98,353.01
2016,1,27,14,0,345.0,201.0,0.3,18.0,373.0,388.71,302.23
2016,1,27,14,15,329.0,191.0,0.25,18.0,347.5,348.94,271.26
2016,1,27,14,30,313.0,181.0,0.2,18.0,322.0,310.45,240.46
2016,1,27,14,45,169.0,166.0,0.2,18.0,241.5,214.04,165.92
2016,1,27,15,0,25.0,151.0,0.2,18.0,161.0,134.01,104.55
2016,1,27,15,15,21.5,136.0,0.25,17.5,144.0,118.03,92.22
2016,1,27,15,30,18.0,121.0,0.3,17.0,127.0,102.64,79.88
2016,1,27,15,45,13.0,105.0,0.35,16.5,109.0,86.82,67.13
2016,1,27,16,0,8.0,89.0,0.4,16.0,91.0,71.8,54.89
2016,1,27,16,15,4.0,71.0,0.4,15.5,72.0,56.24,41.92
2016,1,27,16,30,0.0,53.0,0.4,15.0,53.0,42.22,31.38
2016,1,27,16,45,0.0,36.0,0.4,15.0,36.0,29.09,19.16
2016,1,27,17,0,0.0,19.0,0.4,15.0,19.0,15.69,4.29
2016,1,27,17,15,0.0,9.5,0.45,14.5,9.5,8.11,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.8,10.5,4.5,3.84,0.0
2016,1,28,7,30,0.0,9.0,0.7,11.0,9.0,7.4,0.0
2016,1,28,7,45,0.0,24.0,0.65,11.5,24.0,20.61,9.96
2016,1,28,8,0,0.0,39.0,0.6,12.0,39.0,36.42,24.9
2016,1,28,8,15,0.0,56.5,0.5,12.0,56.5,54.76,41.09
2016,1,28,8,30,0.0,74.0,0.4,12.0,74.0,72.31,56.45
2016,1,28,8,45,3.0,91.0,0.3,12.5,92.0,91.37,72.83
2016,1,28,9,0,6.0,108.0,0.2,13.0,110.0,110.4,88.78
2016,1,28,9,15,10.0,122.5,0.2,13.0,126.0,127.18,102.82
2016,1,28,9,30,14.0,137.0,0.2,13.0,142.0,144.18,116.82
2016,1,28,9,45,178.5,152.5,0.2,13.5,229.5,349.67,286.78
2016,1,28,10,0,343.0,168.0,0.2,14.0,317.0,544.16,433.8
2016,1,28,10,15,184.5,178.5,0.25,14.0,259.5,382.77,306.49
2016,1,28,10,30,26.0,189.0,0.3,14.0,202.0,202.24,161.41
2016,1,28,10,45,237.0,191.0,0.4,14.5,315.5,460.5,369.34
2016,1,28,11,0,448.0,193.0,0.5,15.0,429.0,677.29,527.62
2016,1,28,11,15,332.5,222.5,0.6,15.0,400.5,575.03,449.56
2016,1,28,11,30,217.0,252.0,0.7,15.0,372.0,475.45,374.98
2016,1,28,11,45,216.5,256.5,0.85,15.5,378.5,471.65,372.97
2016,1,28,12,0,216.0,261.0,1.0,16.0,385.0,467.06,369.33
2016,1,28,12,15,112.5,229.5,0.95,16.0,294.0,334.36,265.77
2016,1,28,12,30,9.0,198.0,0.9,16.0,203.0,181.87,143.57
2016,1,28,12,45,4.5,170.5,0.85,16.5,173.0,151.14,119.09
2016,1,28,13,0,0.0,143.0,0.8,17.0,143.0,121.9,95.2
2016,1,28,13,15,0.0,139.0,0.75,17.0,139.0,118.06,92.22
2016,1,28,13,30,0.0,135.0,0.7,17.0,135.0,114.28,89.24
2016,1,28,13,45,58.5,180.0,0.65,17.0,209.5,197.38,157.37
2016,1,28,14,0,117.0,225.0,0.6,17.0,284.0,277.15,219.98
2016,1,28,14,15,83.5,206.5,0.6,17.0,247.0,225.84,178.78
2016,1,28,14,30,50.0,188.0,0.6,17.0,210.0,187.25,148.2
2016,1,28,14,45,92.0,178.5,0.6,17.0,216.0,190.21,150.11
2016,1,28,15,0,134.0,169.0,0.6,17.0,222.0,192.2,150.2
2016,1,28,15,15,129.0,152.0,0.6,16.5,199.0,165.06,127.65
2016,1,28,15,30,124.0,135.0,0.6,16.0,176.0,138.81,105.8
2016,1,28,15,45,116.5,117.0,0.6,15.5,151.0,112.34,84.03
2016,1,28,16,0,109.0,99.0,0.6,15.0,126.0,87.19,64.09
2016,1,28,16,15,96.0,80.0,0.65,15.0,100.5,62.63,46.3
2016,1,28,16,30,83.0,61.0,0.7,15.0,75.0,46.77,35.37
2016,1,28,16,45,53.5,43.5,0.75,15.0,51.0,33.86,23.31
2016,1,28,17,0,24.0,26.0,0.8,15.0,27.0,20.97,8.61
2016,1,28,17,15,12.0,13.0,0.75,15.0,13.5,11.1,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,76.0,8.0,0.65,13.0,11.5,56.62,0.0
2016,1,29,7,30,152.0,16.0,0.6,13.0,23.0,152.67,0.0
2016,1,29,7,45,279.5,27.0,0.6,13.5,58.0,288.35,213.02
2016,1,29,8,0,407.0,38.0,0.6,14.0,93.0,409.82,327.38
2016,1,29,8,15,484.0,45.5,0.6,14.0,135.0,495.06,397.98
2016,1,29,8,30,561.0,53.0,0.6,14.0,177.0,583.89,467.46
2016,1,29,8,45,280.5,62.5,0.6,14.5,124.5,356.28,292.93
2016,1,29,9,0,0.0,72.0,0.6,15.0,72.0,61.88,46.74
2016,1,29,9,15,0.0,83.0,0.6,15.0,83.0,71.91,55.74
2016,1,29,9,30,0.0,94.0,0.6,15.0,94.0,81.94,64.08
2016,1,29,9,45,29.0,138.0,0.65,15.5,151.0,170.22,138.1
2016,1,29,10,0,58.0,182.0,0.7,16.0,208.0,251.37,203.42
2016,1,29,10,15,88.0,200.0,0.7,16.0,242.0,298.76,240.91
2016,1,29,10,30,118.0,218.0,0.7,16.0,276.0,365.8,292.76
2016,1,29,10,45,59.0,169.5,0.75,16.5,198.5,224.99,180.27
2016,1,29,11,0,0.0,121.0,0.8,17.0,121.0,103.77,80.45
2016,1,29,11,15,0.0,135.5,0.8,17.0,135.5,117.17,91.62
2016,1,29,11,30,0.0,150.0,0.8,17.0,150.0,130.6,102.4
2016,1,29,11,45,0.0,124.0,0.85,17.0,124.0,105.59,81.96
2016,1,29,12,0,0.0,98.0,0.9,17.0,98.0,81.89,62.56
2016,1,29,12,15,0.0,105.0,0.9,17.0,105.0,88.06,67.67
2016,1,29,12,30,0.0,112.0,0.9,17.0,112.0,94.23,72.72
2016,1,29,12,45,0.0,111.0,0.9,17.5,111.0,93.26,71.79
2016,1,29,13,0,0.0,110.0,0.9,18.0,110.0,92.31,70.91
2016,1,29,13,15,33.0,173.0,0.9,18.0,191.0,180.61,143.24
2016,1,29,13,30,66.0,236.0,0.9,18.0,272.0,261.8,207.48
2016,1,29,13,45,33.0,122.0,0.9,18.0,140.0,127.45,99.95
2016,1,29,14,0,0.0,8.0,0.9,18.0,8.0,6.6,0.0
2016,1,29,14,15,0.0,7.5,0.85,17.5,7.5,6.19,0.0
2016,1,29,14,30,0.0,7.0,0.8,17.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,6.5,0.8,17.0,6.5,5.35,0.0
2016,1,29,15,0,0.0,6.0,0.8,17.0,6.0,4.94,0.0
2016,1,29,15,15,0.0,5.5,0.75,16.5,5.5,4.52,0.0
2016,1,29,15,30,0.0,5.0,0.7,16.0,5.0,4.11,0.0
2016,1,29,15,45,0.0,4.0,0.7,16.0,4.0,3.29,0.0
2016,1,29,16,0,0.0,3.0,0.7,16.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.5,0.65,15.5,2.5,2.05,0.0
2016,1,29,16,30,0.0,2.0,0.6,15.0,2.0,1.64,0.0
2016,1,29,16,45,0.0,1.0,0.6,15.0,1.0,0.82,0.0
2016,1,29,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,1.2,10.0,11.0,9.39,0.0
2016,1,30,7,30,0.0,22.0,1.2,10.0,22.0,25.86,0.0
2016,1,30,7,45,162.5,32.5,1.25,10.5,55.0,207.7,157.75
2016,1,30,8,0,325.0,43.0,1.3,11.0,88.0,351.89,289.33
2016,1,30,8,15,376.0,55.5,1.3,11.0,126.0,415.64,345.23
2016,1,30,8,30,427.0,68.0,1.3,11.0,164.0,484.88,402.9
2016,1,30,8,45,465.0,78.0,1.35,11.5,203.0,546.84,451.9
2016,1,30,9,0,503.0,88.0,1.4,12.0,242.0,604.03,495.28
2016,1,30,9,15,528.5,96.0,1.4,12.0,278.0,646.92,526.95
2016,1,30,9,30,554.0,104.0,1.4,12.0,314.0,688.26,556.66
2016,1,30,9,45,688.0,86.0,1.45,12.0,372.0,797.84,635.76
2016,1,30,10,0,822.0,68.0,1.5,12.0,430.0,899.81,706.06
2016,1,30,10,15,462.5,143.5,1.5,12.0,350.0,648.3,522.11
2016,1,30,10,30,103.0,219.0,1.5,12.0,270.0,332.28,270.73
2016,1,30,10,45,195.0,225.0,1.55,12.5,327.0,442.41,360.94
2016,1,30,11,0,287.0,231.0,1.6,13.0,384.0,551.27,444.39
2016,1,30,11,15,235.0,245.0,1.6,13.0,373.0,491.52,396.3
2016,1,30,11,30,183.0,259.0,1.6,13.0,362.0,452.46,364.63
2016,1,30,11,45,106.0,244.5,1.65,13.5,304.5,339.87,274.66
2016,1,30,12,0,29.0,230.0,1.7,14.0,247.0,250.68,201.34
2016,1,30,12,15,18.5,212.5,1.65,14.0,223.5,205.04,164.6
2016,1,30,12,30,8.0,195.0,1.6,14.0,200.0,177.84,142.3
2016,1,30,12,45,26.5,217.5,1.6,14.0,233.0,212.97,171.42
2016,1,30,13,0,45.0,240.0,1.6,14.0,266.0,260.22,209.64
2016,1,30,13,15,88.5,245.0,1.55,13.5,294.5,291.68,235.87
2016,1,30,13,30,132.0,250.0,1.5,13.0,323.0,330.03,267.06
2016,1,30,13,45,66.0,179.5,1.5,13.0,216.0,201.31,162.94
2016,1,30,14,0,0.0,109.0,1.5,13.0,109.0,91.18,71.57
2016,1,30,14,15,54.0,156.0,1.5,13.0,181.0,164.13,132.89
2016,1,30,14,30,108.0,203.0,1.5,13.0,253.0,226.68,183.44
2016,1,30,14,45,54.0,160.5,1.55,13.0,185.5,159.45,128.22
2016,1,30,15,0,0.0,118.0,1.6,13.0,118.0,98.05,77.99
2016,1,30,15,15,0.0,106.0,1.55,12.5,106.0,87.65,69.57
2016,1,30,15,30,0.0,94.0,1.5,12.0,94.0,77.37,61.06
2016,1,30,15,45,0.0,81.0,1.45,12.0,81.0,66.42,51.72
2016,1,30,16,0,0.0,68.0,1.4,12.0,68.0,55.62,42.39
2016,1,30,16,15,0.0,54.5,1.3,11.0,54.5,44.59,32.88
2016,1,30,16,30,0.0,41.0,1.2,10.0,41.0,33.81,24.68
2016,1,30,16,45,0.0,28.5,1.2,9.5,28.5,23.54,15.05
2016,1,30,17,0,0.0,16.0,1.2,9.0,16.0,13.18,4.42
2016,1,30,17,15,0.0,8.0,1.15,9.0,8.0,6.83,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,1.0,7.0,9.0,7.68,0.0
2016,1,31,7,30,0.0,18.0,1.0,7.0,18.0,17.08,0.0
2016,1,31,7,45,60.0,35.0,1.0,7.5,43.5,104.05,78.59
2016,1,31,8,0,120.0,52.0,1.0,8.0,69.0,187.51,155.4
2016,1,31,8,15,142.0,71.0,1.05,8.0,98.5,232.6,196.09
2016,1,31,8,30,164.0,90.0,1.1,8.0,128.0,277.95,235.84
2016,1,31,8,45,182.0,108.0,1.2,8.5,158.0,318.49,270.03
2016,1,31,9,0,200.0,126.0,1.3,9.0,188.0,359.08,303.22
2016,1,31,9,15,213.5,141.5,1.35,9.0,215.5,391.69,329.47
2016,1,31,9,30,227.0,157.0,1.4,9.0,243.0,423.9,354.88
2016,1,31,9,45,213.5,174.5,1.45,9.0,262.0,412.42,344.73
2016,1,31,10,0,200.0,192.0,1.5,9.0,281.0,419.34,349.12
2016,1,31,10,15,107.0,187.0,1.6,9.0,235.0,318.94,265.28
2016,1,31,10,30,14.0,182.0,1.7,9.0,189.0,181.96,149.42
2016,1,31,10,45,74.5,214.0,1.8,9.5,254.0,293.01,243.02
2016,1,31,11,0,135.0,246.0,1.9,10.0,319.0,405.39,333.42
2016,1,31,11,15,275.0,234.0,2.0,10.0,388.0,535.68,438.38
2016,1,31,11,30,415.0,222.0,2.1,10.0,457.0,660.36,535.18
2016,1,31,11,45,424.5,224.0,2.25,10.5,467.5,658.26,531.95
2016,1,31,12,0,434.0,226.0,2.4,11.0,478.0,653.79,528.03
2016,1,31,12,15,465.5,217.5,2.45,11.0,488.5,654.64,529.21
2016,1,31,12,30,497.0,209.0,2.5,11.0,499.0,651.88,527.55
2016,1,31,12,45,708.0,146.0,2.65,11.0,554.5,736.1,594.98
2016,1,31,13,0,919.0,83.0,2.8,11.0,610.0,784.0,631.5
2016,1,31,13,15,914.0,82.5,2.85,11.0,596.0,739.76,598.95
2016,1,31,13,30,909.0,82.0,2.9,11.0,582.0,693.17,562.84
2016,1,31,13,45,897.5,81.5,2.95,11.0,559.5,640.48,520.85
2016,1,31,14,0,886.0,81.0,3.0,11.0,537.0,589.32,478.79
2016,1,31,14,15,872.0,79.5,3.0,10.5,507.5,531.22,430.72
2016,1,31,14,30,858.0,78.0,3.0,10.0,478.0,472.7,380.66
2016,1,31,14,45,827.0,78.5,3.05,10.0,440.5,409.31,324.67
2016,1,31,15,0,796.0,79.0,3.1,10.0,403.0,347.93,269.07
2016,1,31,15,15,766.5,75.5,3.1,9.5,362.5,285.68,212.36
2016,1,31,15,30,737.0,72.0,3.1,9.0,322.0,226.12,158.08
2016,1,31,15,45,676.5,70.0,3.1,9.0,275.5,163.45,104.66
2016,1,31,16,0,616.0,68.0,3.1,9.0,229.0,110.11,65.1
2016,1,31,16,15,548.5,61.0,3.05,8.5,183.5,59.86,38.77
2016,1,31,16,30,481.0,54.0,3.0,8.0,138.0,43.89,33.95
2016,1,31,16,45,362.0,43.5,3.0,8.0,96.0,35.75,25.96
2016,1,31,17,0,243.0,33.0,3.0,8.0,54.0,25.64,14.56
2016,1,31,17,15,121.5,16.5,3.05,8.0,27.0,14.08,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,17.0,2.4,6.5,17.0,14.51,0.0
2016,2,1,7,30,0.0,34.0,2.4,7.0,34.0,56.6,0.0
2016,2,1,7,45,299.0,34.0,2.45,7.5,77.0,309.65,245.35
2016,2,1,8,0,598.0,34.0,2.5,8.0,120.0,545.47,450.02
2016,2,1,8,15,666.0,39.5,2.5,8.0,167.5,628.68,521.38
2016,2,1,8,30,734.0,45.0,2.5,8.0,215.0,713.86,590.91
2016,2,1,8,45,777.5,48.5,2.55,8.5,261.5,776.15,638.87
2016,2,1,9,0,821.0,52.0,2.6,9.0,308.0,837.67,684.05
2016,2,1,9,15,849.0,55.0,2.6,9.0,351.5,873.12,709.18
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,915.62,738.82
