Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,941.5,754.36
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,963.89,767.25
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,981.6,777.61
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,995.6,785.37
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,999.28,785.13
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,999.01,782.4
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,992.2,776.23
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,981.39,767.54
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,959.43,749.91
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,933.89,730.09
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,905.38,709.7
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,873.47,686.98
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,833.87,659.24
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,791.68,629.53
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,746.02,597.78
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,698.11,561.76
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,648.98,522.57
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,594.06,478.07
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,535.43,429.51
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,476.4,379.17
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,415.14,325.52
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,353.92,270.37
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,290.48,213.14
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,229.49,158.02
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,168.45,105.1
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,110.95,61.49
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,56.55,34.03
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,39.1,29.59
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,29.18,20.23
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,22.44,12.5
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,10.99,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,5.55,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,10.71,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,28.05,17.19
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,46.13,33.85
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,69.67,54.93
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,92.7,75.41
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,115.68,95.47
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,138.86,115.3
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,174.72,145.52
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,195.66,162.78
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,217.57,180.44
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,239.43,197.79
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,226.03,185.78
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,194.98,159.52
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,293.11,241.06
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,391.96,319.83
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,328.73,267.75
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,286.95,233.21
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,322.51,262.36
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,356.44,289.36
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,396.68,321.01
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,416.89,336.9
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,404.97,327.32
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,392.61,317.64
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,402.94,326.61
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,420.56,340.52
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,517.26,416.82
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,577.11,460.0
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,520.52,413.13
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,463.56,365.64
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,405.28,315.47
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,346.9,263.61
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,284.91,208.43
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,225.36,155.19
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,166.36,104.59
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,108.39,60.68
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,55.51,33.44
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,38.09,28.74
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,31.07,21.98
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,24.01,14.14
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,11.78,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,86.1,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,222.73,48.71
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,349.72,277.61
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,469.48,384.53
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,552.39,452.71
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,638.21,519.3
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,699.1,564.61
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,753.32,603.26
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,801.24,635.21
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,847.14,664.66
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,876.05,682.42
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,901.86,698.01
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,922.16,708.82
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,938.97,717.29
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,947.94,720.59
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,953.1,721.58
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,948.21,717.43
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,939.49,711.05
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,807.92,621.5
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,663.98,517.42
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,603.18,473.5
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,561.15,441.47
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,504.78,398.58
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,437.56,347.28
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,461.84,366.93
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,466.73,370.86
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,457.83,364.05
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,452.96,359.5
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,306.88,245.2
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,180.2,144.47
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,145.92,117.09
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,119.09,95.35
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,106.52,85.26
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,94.17,75.19
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,80.56,63.73
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,67.19,52.31
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,54.06,41.02
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,41.45,31.54
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,29.6,20.55
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,17.33,8.76
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,8.64,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,96.36,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,246.2,81.96
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,371.11,293.61
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,490.42,396.72
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,572.35,462.99
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,649.85,522.27
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,710.2,564.84
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,769.79,604.65
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,816.55,634.57
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,861.22,662.15
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,889.49,677.94
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,914.58,691.56
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,934.02,702.61
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,949.92,711.42
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,956.16,712.77
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,958.58,711.94
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,953.65,706.76
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,934.8,692.92
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,918.34,680.84
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,898.28,666.53
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,871.96,648.54
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,842.33,628.59
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,808.0,605.31
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,770.68,580.03
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,727.15,550.77
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,681.38,517.96
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,633.23,482.82
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,579.42,442.69
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,471.82,362.01
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,374.71,288.52
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,325.55,249.77
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,278.68,211.42
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,234.47,174.78
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,192.56,139.73
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,149.47,104.36
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,108.9,73.47
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,69.89,49.41
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,50.84,39.6
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,39.03,28.67
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,26.89,16.79
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,13.57,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,83.23,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,219.91,93.72
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,340.44,274.06
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,456.85,376.68
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,543.15,447.49
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,632.25,516.49
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,701.26,565.76
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,770.32,612.41
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,818.78,643.33
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,858.91,667.47
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,899.59,691.22
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,937.29,712.26
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,956.88,719.81
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,972.82,725.03
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,979.48,725.41
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,982.23,723.55
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,966.57,711.49
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,957.77,704.32
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,940.98,690.83
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,920.5,675.34
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,894.11,657.54
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,864.31,637.74
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,826.24,612.31
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,791.98,589.45
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,643.04,486.64
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,488.33,375.4
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,560.71,431.41
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,590.07,451.53
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,532.32,406.76
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,474.21,361.09
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,414.16,312.44
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,354.13,261.75
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,291.85,208.16
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,231.76,155.99
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,171.75,105.8
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,115.05,63.74
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,57.69,33.46
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,38.86,28.91
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,32.26,22.7
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,25.64,15.87
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,12.53,0.0
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,107.59,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,273.84,138.46
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,391.56,314.27
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,506.59,413.44
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,586.67,478.15
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,662.54,535.92
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,724.48,579.74
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,785.75,620.82
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,831.58,649.6
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,875.24,675.89
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,903.91,691.18
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,929.4,704.14
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,947.38,711.91
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,961.78,717.36
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,957.59,710.85
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,960.52,709.39
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,954.36,704.56
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,944.4,697.59
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,928.06,685.43
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,908.03,671.12
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,881.49,653.98
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,851.6,634.73
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,815.99,610.51
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,777.4,584.31
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,681.76,517.99
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,577.69,442.82
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,533.93,411.63
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,489.94,378.65
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,420.52,325.95
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,351.92,273.24
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,369.82,282.49
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,350.59,258.7
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,264.32,190.86
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,197.17,140.72
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,152.32,103.79
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,110.03,71.78
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,69.38,47.7
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,50.32,39.05
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,38.84,28.57
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,27.03,17.32
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,13.6,0.0
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,124.09,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,301.81,170.24
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,418.59,334.35
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,535.73,433.53
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,615.14,496.45
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,696.24,556.55
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,757.7,598.3
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,818.45,637.21
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,862.37,663.78
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,893.66,680.96
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,923.74,697.89
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,950.71,712.45
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,968.53,720.9
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,982.7,727.13
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,987.38,727.39
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,988.12,725.41
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,981.53,720.35
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,970.98,713.04
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,953.42,700.12
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,932.06,685.01
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,904.51,667.33
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,873.45,647.45
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,838.04,624.66
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,799.43,599.65
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,753.66,569.59
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,705.47,536.37
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,653.35,497.39
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,599.66,456.27
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,542.1,412.71
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,483.75,366.81
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,422.27,316.14
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,360.6,263.71
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,296.64,208.71
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,234.61,154.95
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,172.76,103.76
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,115.04,61.6
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,59.55,33.81
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,39.69,29.45
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,33.77,23.96
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,25.58,16.07
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,12.47,0.5
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,97.52,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,256.25,156.03
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,373.71,298.88
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,492.63,398.07
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,576.74,464.57
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,663.52,529.28
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,726.43,573.17
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,782.26,609.99
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,829.51,639.25
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,874.57,665.94
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,918.74,692.08
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,949.11,708.62
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,967.49,716.29
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,982.23,721.72
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,986.99,722.0
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,987.86,720.12
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,981.91,714.39
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,972.0,706.44
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,954.15,693.49
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,932.55,678.43
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,904.68,659.78
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,873.36,639.06
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,837.43,615.18
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,798.31,589.21
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,752.79,558.88
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,704.88,525.49
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,652.29,487.16
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,598.15,446.71
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,540.64,402.95
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,482.41,357.25
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,421.73,308.6
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,360.75,258.12
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,297.22,205.21
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,235.58,153.16
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,173.84,103.06
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,116.01,61.4
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,60.56,33.88
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,40.5,29.52
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,34.63,24.13
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,26.4,16.38
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,17.31,4.05
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,8.54,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,117.13,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,300.27,193.52
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,412.47,326.0
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,527.59,419.49
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,608.96,482.26
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,685.73,538.3
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,748.8,581.65
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,811.09,622.47
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,857.42,650.83
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,901.46,676.92
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,935.75,695.95
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,966.9,712.71
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,904.82,668.39
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,830.63,617.39
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,836.21,620.0
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,838.59,619.45
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,914.9,666.79
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,980.37,704.93
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,855.7,623.14
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,706.93,522.44
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,742.21,550.1
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,777.58,574.06
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,795.51,585.51
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,801.12,589.21
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,755.93,560.75
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,708.39,529.46
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,654.35,491.65
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,599.1,451.66
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,509.39,385.63
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,426.62,323.44
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,353.93,267.17
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,295.11,220.74
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,250.33,183.18
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,204.79,144.26
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,158.57,107.06
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,116.28,76.0
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,74.34,51.18
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,54.56,42.53
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,43.18,32.18
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,31.47,21.22
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,20.07,7.06
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,120.01,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,308.61,209.31
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,415.89,330.77
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,527.81,421.69
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,607.93,483.03
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,690.31,542.32
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,744.67,579.27
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,805.51,619.17
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,851.46,647.28
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,895.1,673.12
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,926.78,690.46
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,955.26,705.59
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,974.11,714.43
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,989.26,721.06
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,993.7,722.25
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,983.29,714.42
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,978.33,710.63
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,969.46,704.46
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,953.64,692.78
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,934.01,678.95
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,907.14,661.94
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,876.79,642.8
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,841.67,619.37
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,803.3,593.8
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,757.86,564.52
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,710.03,531.91
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,657.85,494.62
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,604.07,455.05
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,546.62,411.01
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,489.44,365.72
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,415.03,307.09
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,344.55,249.88
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,261.31,186.79
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,197.95,141.32
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,154.88,106.92
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,116.96,78.87
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,79.34,55.87
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,59.5,46.31
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,45.8,34.07
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,32.8,22.14
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,21.16,8.63
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,125.79,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,323.15,227.06
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,429.79,340.69
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,543.52,431.19
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,614.23,484.71
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,695.26,542.4
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,688.1,535.04
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,666.93,518.14
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,786.65,598.72
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,901.8,669.86
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,879.21,650.51
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,858.34,634.7
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,858.11,634.51
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,853.79,631.46
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,841.91,622.52
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,826.48,611.5
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,901.04,659.43
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,961.85,696.22
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,942.36,683.55
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,919.35,670.01
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,810.03,599.26
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,691.23,518.03
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,629.85,475.36
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,558.27,424.26
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,540.93,413.53
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,532.11,407.7
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,512.63,393.51
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,487.95,374.91
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,386.82,299.03
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,303.35,235.82
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,264.64,205.58
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,228.69,176.89
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,198.26,152.15
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,168.48,127.62
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,138.31,103.53
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,110.43,82.17
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,82.7,62.53
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,64.36,51.38
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,49.86,38.18
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,35.02,24.46
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,21.43,9.78
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,6.83,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
