Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,14.51,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,236.4,159.85
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,436.22,352.93
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,527.58,430.21
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,617.09,501.16
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,690.38,555.4
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,764.3,606.92
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,820.75,643.01
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,875.78,676.64
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,918.56,702.0
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,958.68,725.07
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,976.99,734.44
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,1002.76,748.97
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,1019.31,755.3
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,1032.01,759.28
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,966.97,714.8
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,893.1,665.31
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,892.8,665.41
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,889.0,662.32
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,867.06,648.28
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,842.36,632.61
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,885.04,661.25
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,913.72,679.58
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,873.44,652.34
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,830.34,623.91
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,729.02,554.16
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,625.4,479.09
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,637.32,488.97
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,627.94,481.08
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,569.12,436.05
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,509.38,388.98
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,446.36,336.92
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,382.84,282.71
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,302.5,217.09
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,231.13,159.32
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,177.22,114.71
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,127.4,78.1
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,76.43,50.48
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,56.14,44.58
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,49.6,38.65
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,42.95,32.36
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,31.56,21.52
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,19.83,6.29
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,14.51,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,203.5,142.0
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,360.96,289.17
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,449.46,362.36
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,542.81,434.72
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,611.33,485.79
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,680.77,535.29
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,743.33,577.56
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,800.38,614.61
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,829.45,630.84
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,855.28,644.94
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,949.09,701.85
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,1029.51,746.83
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,1045.1,753.54
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,1056.73,759.07
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,1060.28,758.41
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,1059.64,755.5
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,1051.23,748.29
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,1038.64,738.88
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,1018.61,724.98
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,994.61,708.91
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,964.86,689.7
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,931.45,668.39
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,891.42,642.67
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,848.27,614.93
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,800.36,584.31
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,749.93,550.88
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,694.19,512.38
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,636.84,471.53
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,576.6,427.66
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,515.52,381.39
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,451.32,330.31
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,386.2,276.78
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,320.1,222.48
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,255.68,168.48
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,190.6,115.38
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,128.94,70.65
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,70.15,41.9
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,50.22,38.86
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,41.37,30.96
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,36.63,26.48
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,28.31,18.56
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,19.91,7.28
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,10.24,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,16.22,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,220.07,161.65
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,393.67,320.33
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,487.01,397.04
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,585.71,473.31
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,658.38,525.65
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,732.25,575.72
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,784.64,607.68
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,842.73,642.12
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,886.2,666.46
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,927.15,688.57
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,958.06,703.68
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,985.66,716.59
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,1003.07,724.17
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,1016.66,729.6
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,1009.17,723.38
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,1009.44,722.51
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,1003.06,717.77
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,992.71,710.84
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,973.69,697.43
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,950.95,681.97
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,923.03,664.69
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,891.64,645.28
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,856.58,624.46
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,818.12,601.23
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,772.73,572.28
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,724.87,540.18
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,672.48,503.19
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,618.17,463.68
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,559.96,420.78
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,500.93,375.5
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,438.87,325.83
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,376.41,273.92
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,311.79,219.08
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,248.85,165.13
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,185.94,113.37
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,126.53,70.14
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,69.26,41.97
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,45.83,35.16
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,41.15,31.01
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,36.47,26.62
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,28.19,18.74
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,19.81,8.18
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,10.24,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,6.4,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,124.13,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,256.88,191.94
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,379.15,306.2
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,465.02,376.52
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,555.37,445.44
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,628.04,497.69
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,701.89,547.98
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,758.03,582.36
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,813.18,614.64
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,856.75,639.16
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,898.11,661.76
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,922.37,673.73
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,950.11,688.06
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,967.74,695.88
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,981.71,701.64
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,990.38,704.29
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,995.09,704.73
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,914.26,653.9
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,814.7,590.37
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,803.22,583.49
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,789.0,573.57
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,753.76,549.62
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,717.49,525.11
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,777.22,567.88
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,802.23,583.81
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,757.04,555.41
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,709.54,524.63
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,658.04,489.22
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,607.66,453.26
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,549.74,410.1
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,491.13,364.92
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,429.34,315.55
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,368.45,265.26
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,306.42,214.22
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,246.23,163.8
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,182.01,111.76
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,124.93,70.65
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,69.92,43.27
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,51.54,39.86
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,45.58,34.64
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,39.52,29.08
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,30.55,20.65
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,21.43,9.91
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,11.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,8.11,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,19.15,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,151.01,113.83
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,276.02,223.81
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,340.76,278.34
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,408.38,332.67
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,465.01,376.1
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,522.36,418.19
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,572.82,453.74
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,623.27,488.09
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,703.57,544.01
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,795.94,605.88
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,832.55,627.4
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,866.58,647.79
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,929.19,686.83
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,981.88,718.33
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,987.58,719.74
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,989.4,719.61
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,910.91,668.68
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,814.33,604.79
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,745.56,556.77
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,661.39,497.29
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,631.15,476.35
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,600.74,454.52
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,603.54,457.59
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,602.26,457.23
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,606.11,460.41
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,591.8,450.57
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,520.25,398.0
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,448.27,344.77
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,426.61,329.1
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,405.56,312.24
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,362.52,277.3
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,318.31,240.51
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,256.49,191.86
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,207.97,154.53
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,173.96,123.12
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,129.9,86.1
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,80.63,55.1
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,52.88,41.55
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,46.99,36.29
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,41.01,30.7
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,32.12,22.28
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,23.09,11.86
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,11.95,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,11.95,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,37.57,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,238.28,185.38
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,420.36,341.32
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,514.06,416.53
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,612.86,491.82
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,683.16,541.5
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,748.62,585.19
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,806.61,622.45
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,863.37,657.52
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,904.76,681.28
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,943.52,702.96
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,971.22,717.16
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,984.05,721.93
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,999.81,730.22
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,1011.81,736.19
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,1015.62,737.06
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,1015.41,735.71
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,1007.31,729.83
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,995.23,721.76
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,976.09,708.11
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,953.19,692.32
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,925.51,674.93
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,894.31,655.34
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,855.33,631.59
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,813.55,605.76
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,768.73,576.73
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,721.45,544.38
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,627.77,476.79
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,532.58,407.17
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,527.4,403.28
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,500.08,380.09
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,437.99,329.19
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,375.62,276.5
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,311.84,221.56
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,249.62,167.49
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,186.59,114.91
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,126.52,70.73
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,69.25,42.82
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,47.23,36.57
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,42.24,32.1
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,37.2,27.37
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,29.78,20.32
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,22.32,11.75
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,43.63,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,128.04,14.52
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,242.7,191.84
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,350.52,288.97
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,433.5,359.54
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,526.06,433.45
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,609.35,496.25
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,693.67,556.85
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,678.42,543.25
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,647.78,519.13
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,636.44,508.15
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,598.75,477.81
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,633.49,501.76
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,666.81,523.53
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,607.73,475.96
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,523.9,411.1
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,475.96,372.9
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,406.85,318.56
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,480.65,374.85
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,531.02,411.89
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,631.21,485.28
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,721.88,548.81
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,620.54,474.22
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,523.94,403.28
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,554.91,427.42
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,565.45,435.56
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,548.57,423.41
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,529.1,409.34
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,484.89,376.15
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,442.39,343.95
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,398.45,310.03
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,356.58,277.22
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,326.18,252.57
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,293.49,225.1
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,260.53,196.0
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,223.03,162.21
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,153.92,113.01
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,112.95,88.17
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,96.75,76.01
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,81.54,66.8
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,66.15,53.1
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,50.63,39.05
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,35.33,25.08
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,19.79,10.07
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,10.24,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,75.87,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,203.56,92.92
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,324.68,259.44
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,446.63,364.06
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,538.62,437.78
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,635.51,511.08
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,698.7,555.23
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,768.89,602.19
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,826.07,637.47
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,881.92,670.52
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,922.7,692.72
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,960.73,712.67
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,977.11,717.0
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,1001.17,726.44
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,1016.57,732.8
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,1028.1,736.98
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,1029.31,735.0
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,1026.46,730.88
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,1018.08,723.79
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,1005.68,714.53
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,987.47,701.76
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,965.3,686.78
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,936.44,668.03
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,904.01,647.21
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,866.8,623.21
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,826.28,597.06
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,779.72,568.83
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,730.64,537.67
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,677.17,501.13
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,621.91,461.97
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,562.76,417.97
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,502.72,371.66
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,413.66,303.39
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,340.04,246.73
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,299.47,209.46
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,247.67,161.09
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,185.37,111.16
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,127.76,70.94
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,66.78,40.86
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,50.64,38.61
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,46.53,35.03
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,42.48,31.3
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,34.06,23.55
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,25.5,14.84
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,12.61,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,92.22,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,241.26,132.88
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,360.31,286.02
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,482.47,387.69
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,568.88,453.97
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,653.55,514.69
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,723.55,563.94
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,793.82,611.23
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,849.24,646.36
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,903.1,679.56
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,943.87,702.32
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,970.73,715.83
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,1000.32,732.28
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,1026.59,746.49
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,1041.05,753.6
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,1051.53,758.54
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,1054.26,760.1
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,1052.81,759.36
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,1044.66,753.51
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,1032.31,745.32
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,1012.26,731.13
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,988.21,714.69
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,958.45,696.12
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,925.0,675.24
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,886.21,650.86
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,844.14,624.21
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,796.75,593.79
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,746.71,560.54
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,692.51,521.84
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,636.46,480.58
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,576.31,435.77
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,515.09,388.28
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,450.87,335.93
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,386.88,281.94
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,321.25,225.81
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,253.66,167.65
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,188.5,113.61
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,126.28,68.56
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,66.17,40.73
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,49.9,38.97
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,45.23,34.81
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,40.54,30.44
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,30.6,21.24
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,23.95,14.25
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,11.76,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,42.48,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,132.92,80.98
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,187.03,150.4
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,255.02,210.42
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,307.96,255.04
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,361.97,298.48
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,407.1,333.26
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,452.44,366.89
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,686.76,539.06
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,897.7,676.39
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,870.36,653.1
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,829.54,624.67
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,924.06,685.83
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,1012.67,739.17
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,1027.41,745.46
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,1038.26,750.66
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,927.94,679.43
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,782.1,580.82
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,821.16,609.88
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,862.44,637.34
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,805.42,596.7
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,754.49,560.83
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,753.74,562.52
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,748.7,560.61
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,691.38,519.6
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,635.83,479.92
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,591.91,450.07
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,559.58,427.51
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,465.12,357.54
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,373.6,288.94
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,345.84,268.3
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,318.18,246.88
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,294.62,228.03
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,269.15,207.0
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,211.91,163.23
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,164.51,127.95
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,160.92,117.57
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,132.62,89.01
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,91.56,67.23
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,78.32,63.99
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,66.53,53.63
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,54.3,42.6
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,41.49,30.81
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,28.79,18.48
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,14.71,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
