Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,0.5,12.5,12.0,10.24,0.0
2016,3,3,7,0,0.0,24.0,0.4,13.0,24.0,21.88,9.55
2016,3,3,7,15,29.0,44.0,0.3,13.5,49.0,71.54,54.46
2016,3,3,7,30,58.0,64.0,0.2,14.0,74.0,129.56,104.58
2016,3,3,7,45,72.0,85.5,0.15,15.0,102.0,167.71,136.65
2016,3,3,8,0,86.0,107.0,0.1,16.0,130.0,206.01,167.77
2016,3,3,8,15,95.0,128.0,0.1,16.5,158.5,239.59,194.3
2016,3,3,8,30,104.0,149.0,0.1,17.0,187.0,273.16,220.03
2016,3,3,8,45,118.0,170.5,0.1,17.5,219.5,311.94,249.2
2016,3,3,9,0,132.0,192.0,0.1,18.0,252.0,350.75,277.55
2016,3,3,9,15,113.0,210.5,0.1,18.0,265.0,353.53,277.69
2016,3,3,9,30,94.0,229.0,0.1,18.0,278.0,334.07,261.64
2016,3,3,9,45,162.5,247.0,0.15,18.5,339.0,441.9,342.81
2016,3,3,10,0,231.0,265.0,0.2,19.0,400.0,529.34,405.12
2016,3,3,10,15,317.5,262.5,0.2,19.0,459.0,632.12,476.92
2016,3,3,10,30,404.0,260.0,0.2,19.0,518.0,712.03,530.91
2016,3,3,10,45,421.5,266.5,0.25,19.0,545.0,751.64,555.76
2016,3,3,11,0,439.0,273.0,0.3,19.0,572.0,768.09,566.24
2016,3,3,11,15,382.5,297.0,0.35,18.5,562.0,708.97,526.48
2016,3,3,11,30,326.0,321.0,0.4,18.0,552.0,669.22,499.77
2016,3,3,11,45,334.0,319.0,0.5,18.0,558.5,662.09,496.57
2016,3,3,12,0,342.0,317.0,0.6,18.0,565.0,653.2,491.65
2016,3,3,12,15,341.5,322.0,0.65,17.5,570.0,642.19,485.18
2016,3,3,12,30,341.0,327.0,0.7,17.0,575.0,629.56,477.54
2016,3,3,12,45,370.0,315.5,0.75,17.0,582.5,623.05,474.07
2016,3,3,13,0,399.0,304.0,0.8,17.0,590.0,613.33,468.08
2016,3,3,13,15,407.0,291.5,0.75,17.0,578.0,583.82,446.59
2016,3,3,13,30,415.0,279.0,0.7,17.0,566.0,562.56,430.7
2016,3,3,13,45,357.0,286.0,0.7,17.0,527.0,495.81,381.4
2016,3,3,14,0,299.0,293.0,0.7,17.0,488.0,443.39,342.13
2016,3,3,14,15,311.5,275.5,0.65,16.5,471.0,412.03,318.75
2016,3,3,14,30,324.0,258.0,0.6,16.0,454.0,379.13,293.23
2016,3,3,14,45,289.0,247.0,0.55,16.0,413.5,330.48,254.84
2016,3,3,15,0,254.0,236.0,0.5,16.0,373.0,285.77,219.31
2016,3,3,15,15,170.5,218.5,0.45,16.0,307.5,225.21,172.73
2016,3,3,15,30,87.0,201.0,0.4,16.0,242.0,177.74,137.39
2016,3,3,15,45,123.0,181.5,0.35,16.0,232.5,158.63,120.53
2016,3,3,16,0,159.0,162.0,0.3,16.0,223.0,135.18,101.04
2016,3,3,16,15,146.5,141.0,0.3,15.5,191.5,105.22,81.36
2016,3,3,16,30,134.0,120.0,0.3,15.0,160.0,87.99,72.34
2016,3,3,16,45,119.0,98.5,0.3,15.0,129.0,73.38,59.5
2016,3,3,17,0,104.0,77.0,0.3,15.0,98.0,58.38,46.03
2016,3,3,17,15,75.0,56.5,0.35,15.0,69.0,43.57,32.48
2016,3,3,17,30,46.0,36.0,0.4,15.0,40.0,28.42,18.2
2016,3,3,17,45,23.0,18.0,0.5,15.0,20.0,14.67,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,0.65,13.5,9.5,8.11,0.0
2016,3,4,7,0,0.0,19.0,0.6,14.0,19.0,15.68,5.77
2016,3,4,7,15,0.0,37.5,0.6,14.0,37.5,33.62,22.38
2016,3,4,7,30,0.0,56.0,0.6,14.0,56.0,52.16,38.65
2016,3,4,7,45,1.0,76.0,0.6,14.5,76.5,72.71,56.37
2016,3,4,8,0,2.0,96.0,0.6,15.0,97.0,92.84,73.41
2016,3,4,8,15,8.0,114.5,0.6,15.0,118.0,115.21,92.32
2016,3,4,8,30,14.0,133.0,0.6,15.0,139.0,137.88,111.13
2016,3,4,8,45,7.0,136.0,0.65,15.5,139.0,131.16,104.76
2016,3,4,9,0,0.0,139.0,0.7,16.0,139.0,125.08,99.0
2016,3,4,9,15,0.0,130.5,0.7,16.0,130.5,114.4,89.97
2016,3,4,9,30,0.0,122.0,0.7,16.0,122.0,104.96,82.01
2016,3,4,9,45,0.0,104.0,0.75,16.5,104.0,87.54,67.37
2016,3,4,10,0,0.0,86.0,0.8,17.0,86.0,71.51,53.94
2016,3,4,10,15,5.5,151.5,0.8,17.0,155.5,136.68,107.23
2016,3,4,10,30,11.0,217.0,0.8,17.0,225.0,205.28,161.63
2016,3,4,10,45,29.0,256.0,0.85,17.5,276.5,281.26,220.57
2016,3,4,11,0,47.0,295.0,0.9,18.0,328.0,339.29,264.22
2016,3,4,11,15,33.0,279.5,0.9,17.5,303.0,304.42,237.09
2016,3,4,11,30,19.0,264.0,0.9,17.0,278.0,253.12,197.63
2016,3,4,11,45,9.5,201.5,0.9,17.0,208.5,183.39,143.05
2016,3,4,12,0,0.0,139.0,0.9,17.0,139.0,117.59,90.5
2016,3,4,12,15,0.0,151.0,0.9,17.0,151.5,127.99,99.02
2016,3,4,12,30,0.0,163.0,0.9,17.0,164.0,138.34,107.28
2016,3,4,12,45,1.5,173.5,0.9,17.0,175.5,148.51,115.45
2016,3,4,13,0,3.0,184.0,0.9,17.0,187.0,158.46,123.44
2016,3,4,13,15,2.5,180.5,0.85,17.0,183.0,154.47,120.26
2016,3,4,13,30,2.0,177.0,0.8,17.0,179.0,150.54,117.21
2016,3,4,13,45,1.0,134.0,0.8,17.0,135.0,112.73,86.98
2016,3,4,14,0,0.0,91.0,0.8,17.0,91.0,75.77,57.11
2016,3,4,14,15,0.0,94.5,0.8,16.5,94.5,78.67,59.79
2016,3,4,14,30,0.0,98.0,0.8,16.0,98.0,81.54,62.39
2016,3,4,14,45,0.0,54.5,0.85,16.0,54.5,45.2,32.35
2016,3,4,15,0,0.0,11.0,0.9,16.0,11.0,9.09,2.04
2016,3,4,15,15,12.5,95.5,0.95,16.0,101.5,82.75,63.65
2016,3,4,15,30,25.0,180.0,1.0,16.0,192.0,149.84,118.34
2016,3,4,15,45,12.5,111.0,1.05,16.0,117.0,92.57,71.74
2016,3,4,16,0,0.0,42.0,1.1,16.0,42.0,34.71,23.94
2016,3,4,16,15,0.0,36.5,1.15,15.5,36.5,30.14,20.19
2016,3,4,16,30,0.0,31.0,1.2,15.0,31.0,25.57,17.3
2016,3,4,16,45,0.0,24.5,1.25,15.0,24.5,20.18,12.45
2016,3,4,17,0,0.0,18.0,1.3,15.0,18.0,14.81,7.55
2016,3,4,17,15,0.0,13.0,1.35,15.0,13.0,10.68,3.74
2016,3,4,17,30,0.0,8.0,1.4,15.0,8.0,6.56,0.0
2016,3,4,17,45,0.0,4.0,1.45,15.0,4.0,3.28,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.0,3.0,2.46,0.0
2016,3,5,8,0,0.0,4.0,1.2,15.0,4.0,3.29,0.0
2016,3,5,8,15,0.0,5.0,1.2,15.0,5.0,4.11,0.0
2016,3,5,8,30,0.0,6.0,1.2,15.0,6.0,4.94,0.0
2016,3,5,8,45,0.0,41.0,1.25,15.5,41.0,33.89,23.32
2016,3,5,9,0,0.0,76.0,1.3,16.0,76.0,63.07,47.76
2016,3,5,9,15,0.0,79.5,1.3,16.0,79.5,66.01,50.04
2016,3,5,9,30,0.0,83.0,1.3,16.0,83.0,68.96,52.35
2016,3,5,9,45,0.0,93.5,1.35,16.0,93.5,77.95,59.67
2016,3,5,10,0,0.0,104.0,1.4,16.0,104.0,87.31,67.24
2016,3,5,10,15,0.0,130.0,1.5,16.5,130.0,110.87,86.25
2016,3,5,10,30,0.0,156.0,1.6,17.0,156.0,134.69,105.21
2016,3,5,10,45,0.0,112.0,1.75,17.5,112.0,94.18,71.99
2016,3,5,11,0,0.0,68.0,1.9,18.0,68.0,56.57,41.1
2016,3,5,11,15,0.0,77.0,2.05,18.0,77.0,64.11,47.27
2016,3,5,11,30,0.0,86.0,2.2,18.0,86.0,71.66,53.39
2016,3,5,11,45,0.0,110.0,2.35,18.0,110.0,92.24,70.11
2016,3,5,12,0,0.0,134.0,2.5,18.0,134.0,113.16,87.01
2016,3,5,12,15,121.5,244.5,2.6,17.5,334.0,349.47,278.18
2016,3,5,12,30,243.0,355.0,2.7,17.0,534.0,557.36,437.07
2016,3,5,12,45,127.5,296.5,2.8,17.0,390.5,390.6,308.05
2016,3,5,13,0,12.0,238.0,2.9,17.0,247.0,213.25,167.47
2016,3,5,13,15,12.0,233.5,2.9,16.5,242.0,207.85,163.99
2016,3,5,13,30,12.0,229.0,2.9,16.0,237.0,202.46,160.12
2016,3,5,13,45,10.5,220.5,2.95,16.0,227.5,192.67,152.41
2016,3,5,14,0,9.0,212.0,3.0,16.0,218.0,183.11,144.89
2016,3,5,14,15,4.5,139.5,3.0,16.0,142.5,118.62,92.71
2016,3,5,14,30,0.0,67.0,3.0,16.0,67.0,55.65,40.93
2016,3,5,14,45,0.0,64.5,3.05,16.0,64.5,53.54,39.31
2016,3,5,15,0,0.0,62.0,3.1,16.0,62.0,51.43,37.65
2016,3,5,15,15,0.0,35.0,3.1,16.0,35.0,28.95,18.84
2016,3,5,15,30,0.0,8.0,3.1,16.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,7.0,3.15,16.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,6.0,3.2,16.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,3.25,15.5,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,3.3,15.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,3.4,15.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,3.5,15.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,3.5,15.0,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,18.0,1.3,11.5,25.5,92.06,0.0
2016,3,6,7,0,165.0,36.0,1.3,12.0,51.0,192.98,145.2
2016,3,6,7,15,279.0,51.0,1.3,12.0,95.5,295.98,242.76
2016,3,6,7,30,393.0,66.0,1.3,12.0,140.0,410.45,340.55
2016,3,6,7,45,473.5,74.5,1.3,12.5,190.5,503.05,415.84
2016,3,6,8,0,554.0,83.0,1.3,13.0,241.0,599.83,489.91
2016,3,6,8,15,604.0,90.0,1.35,13.0,292.0,672.12,543.53
2016,3,6,8,30,654.0,97.0,1.4,13.0,343.0,745.1,595.94
2016,3,6,8,45,687.5,102.5,1.45,13.5,391.5,801.18,633.44
2016,3,6,9,0,721.0,108.0,1.5,14.0,440.0,855.98,669.16
2016,3,6,9,15,745.5,112.0,1.5,14.0,484.0,898.46,696.15
2016,3,6,9,30,770.0,116.0,1.5,14.0,528.0,938.46,721.17
2016,3,6,9,45,557.0,184.5,1.5,14.5,493.5,804.39,625.11
2016,3,6,10,0,344.0,253.0,1.5,15.0,459.0,649.35,508.37
2016,3,6,10,15,590.5,188.5,1.5,15.0,565.0,852.72,658.32
2016,3,6,10,30,837.0,124.0,1.5,15.0,671.0,1019.11,766.79
2016,3,6,10,45,849.0,124.0,1.5,15.0,696.5,1024.77,767.1
2016,3,6,11,0,861.0,124.0,1.5,15.0,722.0,1026.39,767.12
2016,3,6,11,15,867.0,125.0,1.5,15.0,739.5,1019.09,761.54
2016,3,6,11,30,873.0,126.0,1.5,15.0,757.0,1007.77,753.62
2016,3,6,11,45,873.5,127.5,1.5,15.0,766.0,987.78,740.19
2016,3,6,12,0,874.0,129.0,1.5,15.0,775.0,964.05,724.49
2016,3,6,12,15,874.0,129.0,1.5,15.0,776.0,934.66,705.11
2016,3,6,12,30,874.0,129.0,1.5,15.0,777.0,901.85,683.47
2016,3,6,12,45,884.5,122.5,1.5,15.0,772.5,867.65,660.86
2016,3,6,13,0,895.0,116.0,1.5,15.0,768.0,822.57,630.63
2016,3,6,13,15,889.5,115.0,1.55,15.0,752.0,775.71,599.49
2016,3,6,13,30,884.0,114.0,1.6,15.0,736.0,731.55,567.72
2016,3,6,13,45,875.0,113.0,1.65,15.0,712.0,677.08,527.41
2016,3,6,14,0,866.0,112.0,1.7,15.0,688.0,621.15,484.78
2016,3,6,14,15,695.5,159.0,1.75,15.0,608.5,522.15,408.11
2016,3,6,14,30,525.0,206.0,1.8,15.0,529.0,433.22,338.46
2016,3,6,14,45,443.5,214.5,1.85,15.0,475.5,369.36,287.35
2016,3,6,15,0,362.0,223.0,1.9,15.0,422.0,311.52,240.7
2016,3,6,15,15,334.0,208.5,1.9,14.5,382.0,263.93,201.48
2016,3,6,15,30,306.0,194.0,1.9,14.0,342.0,219.84,165.1
2016,3,6,15,45,266.5,178.0,1.9,14.0,297.5,176.52,130.56
2016,3,6,16,0,227.0,162.0,1.9,14.0,253.0,138.52,102.62
2016,3,6,16,15,203.5,144.5,1.85,13.5,218.0,108.29,84.63
2016,3,6,16,30,180.0,127.0,1.8,13.0,183.0,92.88,77.45
2016,3,6,16,45,151.0,106.0,1.75,12.5,147.0,78.52,64.79
2016,3,6,17,0,122.0,85.0,1.7,12.0,111.0,63.82,51.52
2016,3,6,17,15,88.0,63.5,1.7,12.0,79.5,48.46,37.31
2016,3,6,17,30,54.0,42.0,1.7,12.0,48.0,32.76,22.52
2016,3,6,17,45,27.0,21.0,1.7,12.0,24.0,17.01,3.56
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,9.0,25.5,100.08,0.0
2016,3,7,7,0,198.0,33.0,1.1,9.0,51.0,207.86,161.75
2016,3,7,7,15,279.0,48.5,1.1,9.0,92.0,291.53,242.19
2016,3,7,7,30,360.0,64.0,1.1,9.0,133.0,382.78,321.52
2016,3,7,7,45,414.0,76.5,1.15,9.5,179.0,454.83,381.66
2016,3,7,8,0,468.0,89.0,1.2,10.0,225.0,530.22,441.24
2016,3,7,8,15,514.0,95.5,1.25,10.0,270.0,601.16,495.53
2016,3,7,8,30,560.0,102.0,1.3,10.0,315.0,667.23,544.32
2016,3,7,8,45,668.5,95.5,1.4,10.0,382.5,775.32,623.0
2016,3,7,9,0,777.0,89.0,1.5,10.0,450.0,879.37,695.69
2016,3,7,9,15,674.0,124.0,1.5,10.0,459.0,844.15,667.56
2016,3,7,9,30,571.0,159.0,1.5,10.0,468.0,783.16,622.64
2016,3,7,9,45,584.5,167.5,1.55,10.0,503.0,820.89,649.44
2016,3,7,10,0,598.0,176.0,1.6,10.0,538.0,846.97,666.64
2016,3,7,10,15,299.0,105.0,1.6,10.0,286.0,446.01,366.01
2016,3,7,10,30,0.0,34.0,1.6,10.0,34.0,28.2,18.3
2016,3,7,10,45,54.0,183.5,1.6,10.5,221.5,227.68,186.61
2016,3,7,11,0,108.0,333.0,1.6,11.0,409.0,441.24,354.12
2016,3,7,11,15,304.0,301.5,1.6,11.0,521.5,635.03,503.46
2016,3,7,11,30,500.0,270.0,1.6,11.0,634.0,800.16,624.34
2016,3,7,11,45,250.0,209.0,1.65,11.5,391.0,462.7,370.92
2016,3,7,12,0,0.0,148.0,1.7,12.0,148.0,125.46,98.28
2016,3,7,12,15,459.5,126.5,1.75,12.0,468.5,566.82,459.83
2016,3,7,12,30,919.0,105.0,1.8,12.0,789.0,906.27,702.11
2016,3,7,12,45,577.0,229.5,1.9,12.0,657.5,720.41,564.83
2016,3,7,13,0,235.0,354.0,2.0,12.0,526.0,519.1,410.54
2016,3,7,13,15,415.0,289.5,2.05,12.0,586.0,596.43,473.45
2016,3,7,13,30,595.0,225.0,2.1,12.0,646.0,634.74,503.87
2016,3,7,13,45,355.5,271.0,2.15,12.0,520.5,478.89,382.4
2016,3,7,14,0,116.0,317.0,2.2,12.0,395.0,341.5,273.34
2016,3,7,14,15,163.0,302.0,2.2,12.0,406.0,348.25,279.27
2016,3,7,14,30,210.0,287.0,2.2,12.0,417.0,342.94,274.3
2016,3,7,14,45,173.5,270.0,2.25,12.0,373.5,296.32,236.6
2016,3,7,15,0,137.0,253.0,2.3,12.0,330.0,254.24,202.66
2016,3,7,15,15,182.5,230.5,2.25,11.5,324.0,236.13,186.18
2016,3,7,15,30,228.0,208.0,2.2,11.0,318.0,212.66,164.34
2016,3,7,15,45,114.0,129.0,2.2,11.0,184.0,119.65,91.42
2016,3,7,16,0,0.0,50.0,2.2,11.0,50.0,41.37,30.18
2016,3,7,16,15,0.0,43.0,2.15,11.0,43.0,35.54,25.26
2016,3,7,16,30,0.0,36.0,2.1,11.0,36.0,29.72,21.37
2016,3,7,16,45,212.0,54.0,2.1,11.0,100.0,39.48,30.18
2016,3,7,17,0,424.0,72.0,2.1,11.0,164.0,54.32,43.3
2016,3,7,17,15,326.5,58.5,2.05,10.5,117.5,44.46,34.05
2016,3,7,17,30,229.0,45.0,2.0,10.0,71.0,34.46,24.3
2016,3,7,17,45,114.5,22.5,2.0,10.0,35.5,17.4,4.97
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,17.0,1.1,9.0,32.0,138.21,0.0
2016,3,8,7,0,306.0,34.0,1.1,10.0,64.0,280.47,221.03
2016,3,8,7,15,413.5,44.5,1.1,10.5,111.5,383.69,316.16
2016,3,8,7,30,521.0,55.0,1.1,11.0,159.0,496.2,409.46
2016,3,8,7,45,584.5,62.5,1.1,11.5,210.5,578.21,473.74
2016,3,8,8,0,648.0,70.0,1.1,12.0,262.0,663.28,537.0
2016,3,8,8,15,690.0,75.5,1.05,12.0,313.0,729.46,583.75
2016,3,8,8,30,732.0,81.0,1.0,12.0,364.0,795.8,628.72
2016,3,8,8,45,759.0,85.5,1.0,12.5,412.0,840.55,656.48
2016,3,8,9,0,786.0,90.0,1.0,13.0,460.0,889.79,686.75
2016,3,8,9,15,806.0,93.5,0.95,13.5,503.5,928.74,708.33
2016,3,8,9,30,826.0,97.0,0.9,14.0,547.0,964.81,727.57
2016,3,8,9,45,830.0,104.0,0.9,14.5,583.0,985.93,737.74
2016,3,8,10,0,834.0,111.0,0.9,15.0,619.0,1003.23,745.64
2016,3,8,10,15,614.5,193.0,0.9,15.0,578.0,882.17,664.47
2016,3,8,10,30,395.0,275.0,0.9,15.0,537.0,718.86,548.9
2016,3,8,10,45,451.5,264.5,0.9,15.0,574.5,779.05,592.55
2016,3,8,11,0,508.0,254.0,0.9,15.0,612.0,815.95,617.39
2016,3,8,11,15,459.0,282.0,0.95,15.0,611.0,785.77,594.79
2016,3,8,11,30,410.0,310.0,1.0,15.0,610.0,736.0,559.86
2016,3,8,11,45,476.0,286.5,1.05,15.0,639.0,777.73,590.73
2016,3,8,12,0,542.0,263.0,1.1,15.0,668.0,796.62,605.01
2016,3,8,12,15,477.5,291.0,1.05,14.5,648.0,744.94,567.48
2016,3,8,12,30,413.0,319.0,1.0,14.0,628.0,680.21,521.55
2016,3,8,12,45,260.5,337.0,0.95,14.0,531.5,551.71,426.49
2016,3,8,13,0,108.0,355.0,0.9,14.0,435.0,408.22,318.09
2016,3,8,13,15,187.5,344.5,0.95,14.0,479.5,458.74,358.85
2016,3,8,13,30,267.0,334.0,1.0,14.0,524.0,498.92,389.45
2016,3,8,13,45,139.5,281.5,1.05,14.0,380.5,342.5,270.05
2016,3,8,14,0,12.0,229.0,1.1,14.0,237.0,198.98,157.18
2016,3,8,14,15,71.5,259.5,1.15,13.5,304.5,258.24,205.78
2016,3,8,14,30,131.0,290.0,1.2,13.0,372.0,307.89,244.65
2016,3,8,14,45,123.5,271.5,1.3,13.0,345.5,276.63,219.47
2016,3,8,15,0,116.0,253.0,1.4,13.0,319.0,246.57,195.33
2016,3,8,15,15,78.0,224.5,1.35,13.0,267.5,201.24,159.38
2016,3,8,15,30,40.0,196.0,1.3,13.0,216.0,163.15,129.66
2016,3,8,15,45,20.0,122.5,1.3,13.0,132.5,101.43,79.62
2016,3,8,16,0,0.0,49.0,1.3,13.0,49.0,40.53,29.22
2016,3,8,16,15,0.0,42.5,1.2,12.5,42.5,35.12,24.75
2016,3,8,16,30,0.0,36.0,1.1,12.0,36.0,29.72,21.3
2016,3,8,16,45,0.0,29.5,1.05,11.5,29.5,24.32,16.45
2016,3,8,17,0,0.0,23.0,1.0,11.0,23.0,18.94,11.53
2016,3,8,17,15,0.0,16.5,0.95,11.0,16.5,13.57,6.52
2016,3,8,17,30,0.0,10.0,0.9,11.0,10.0,8.21,1.51
2016,3,8,17,45,0.0,5.0,0.85,11.0,5.0,4.1,0.0
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,3.69,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,7.39,0.4
2016,3,9,7,15,0.0,16.0,1.05,11.5,16.0,13.16,5.58
2016,3,9,7,30,0.0,23.0,1.0,12.0,23.0,18.94,10.71
2016,3,9,7,45,0.0,30.5,1.0,12.5,30.5,25.15,16.16
2016,3,9,8,0,0.0,38.0,1.0,13.0,38.0,31.38,21.53
2016,3,9,8,15,0.0,46.0,0.95,13.0,46.0,38.03,27.23
2016,3,9,8,30,0.0,54.0,0.9,13.0,54.0,44.69,32.88
2016,3,9,8,45,4.0,109.5,0.85,13.5,111.5,98.79,78.63
2016,3,9,9,0,8.0,165.0,0.8,14.0,169.0,158.86,127.89
2016,3,9,9,15,4.0,164.5,0.8,14.0,166.5,151.96,121.46
2016,3,9,9,30,0.0,164.0,0.8,14.0,164.0,145.66,115.82
2016,3,9,9,45,25.0,212.5,0.8,14.5,228.0,218.85,175.37
2016,3,9,10,0,50.0,261.0,0.8,15.0,292.0,316.18,251.25
2016,3,9,10,15,62.0,282.0,0.75,15.0,322.5,348.96,275.36
2016,3,9,10,30,74.0,303.0,0.7,15.0,353.0,381.22,299.14
2016,3,9,10,45,75.0,315.0,0.7,15.5,367.0,391.33,305.36
2016,3,9,11,0,76.0,327.0,0.7,16.0,381.0,401.01,311.44
2016,3,9,11,15,165.5,339.5,0.7,16.5,460.5,518.61,399.12
2016,3,9,11,30,255.0,352.0,0.7,17.0,540.0,630.91,478.2
2016,3,9,11,45,227.5,360.5,0.7,17.5,530.0,583.43,441.84
2016,3,9,12,0,200.0,369.0,0.7,18.0,520.0,555.86,420.94
2016,3,9,12,15,210.0,368.5,0.7,18.0,527.0,552.77,419.06
2016,3,9,12,30,220.0,368.0,0.7,18.0,534.0,548.19,415.85
2016,3,9,12,45,283.5,350.5,0.75,18.0,562.5,583.06,442.17
2016,3,9,13,0,347.0,333.0,0.8,18.0,591.0,597.25,453.35
2016,3,9,13,15,379.5,316.0,0.75,18.0,592.5,583.19,443.09
2016,3,9,13,30,412.0,299.0,0.7,18.0,594.0,565.51,430.24
2016,3,9,13,45,385.5,295.5,0.7,18.5,565.0,518.67,395.11
2016,3,9,14,0,359.0,292.0,0.7,19.0,536.0,473.53,361.03
2016,3,9,14,15,269.0,292.5,0.7,18.5,470.5,400.34,306.89
2016,3,9,14,30,179.0,293.0,0.7,18.0,405.0,332.27,256.13
2016,3,9,14,45,114.5,265.0,0.7,18.0,335.5,267.42,206.94
2016,3,9,15,0,50.0,237.0,0.7,18.0,266.0,209.63,163.04
2016,3,9,15,15,57.0,222.0,0.65,17.5,252.0,193.26,150.35
2016,3,9,15,30,64.0,207.0,0.6,17.0,238.0,176.07,136.58
2016,3,9,15,45,57.5,186.0,0.6,17.0,212.0,151.91,117.59
2016,3,9,16,0,51.0,165.0,0.6,17.0,186.0,129.02,100.0
2016,3,9,16,15,44.0,144.5,0.55,16.5,161.0,107.72,84.55
2016,3,9,16,30,37.0,124.0,0.5,16.0,136.0,92.67,76.18
2016,3,9,16,45,29.0,103.0,0.5,15.5,111.0,77.95,63.48
2016,3,9,17,0,21.0,82.0,0.5,15.0,86.0,62.94,50.2
2016,3,9,17,15,10.5,60.5,0.5,14.5,62.5,47.92,36.63
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,31.46,21.54
2016,3,9,17,45,0.0,22.0,0.5,14.0,22.0,18.07,6.88
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,45,166.5,17.5,1.1,12.5,35.5,150.85,58.7
2016,3,10,7,0,333.0,35.0,1.1,13.0,71.0,299.9,238.27
2016,3,10,7,15,433.0,45.0,1.1,13.5,118.5,398.76,325.9
2016,3,10,7,30,533.0,55.0,1.1,14.0,166.0,506.13,413.27
2016,3,10,7,45,597.0,61.0,1.1,14.5,217.5,587.06,475.47
2016,3,10,8,0,661.0,67.0,1.1,15.0,269.0,671.04,536.74
2016,3,10,8,15,701.0,72.0,1.1,15.5,320.0,735.2,580.7
2016,3,10,8,30,741.0,77.0,1.1,16.0,371.0,794.08,619.28
2016,3,10,8,45,767.0,81.5,1.15,16.5,419.0,844.36,651.31
2016,3,10,9,0,793.0,86.0,1.2,17.0,467.0,892.73,681.31
2016,3,10,9,15,602.0,149.0,1.2,17.0,453.5,803.65,617.9
2016,3,10,9,30,411.0,212.0,1.2,17.0,440.0,687.24,532.54
2016,3,10,9,45,632.0,156.0,1.25,17.5,534.0,856.8,653.23
2016,3,10,10,0,853.0,100.0,1.3,18.0,628.0,1009.91,750.64
2016,3,10,10,15,583.0,200.5,1.3,18.0,569.5,850.59,641.79
2016,3,10,10,30,313.0,301.0,1.3,18.0,511.0,664.89,507.26
2016,3,10,10,45,304.5,315.0,1.3,18.0,526.0,665.91,508.58
2016,3,10,11,0,296.0,329.0,1.3,18.0,541.0,665.2,506.89
2016,3,10,11,15,217.0,346.0,1.25,18.0,503.0,575.92,440.66
2016,3,10,11,30,138.0,363.0,1.2,18.0,465.0,509.05,389.98
2016,3,10,11,45,138.5,366.0,1.2,18.5,470.0,504.4,386.11
2016,3,10,12,0,139.0,369.0,1.2,19.0,475.0,499.03,381.27
2016,3,10,12,15,105.0,360.0,1.15,19.0,440.0,433.41,332.32
2016,3,10,12,30,71.0,351.0,1.1,19.0,405.0,387.72,297.81
2016,3,10,12,45,160.0,354.5,1.1,19.0,474.5,471.33,361.81
2016,3,10,13,0,249.0,358.0,1.1,19.0,544.0,531.83,406.55
2016,3,10,13,15,141.5,327.0,1.05,18.5,432.5,407.47,313.76
2016,3,10,13,30,34.0,296.0,1.0,18.0,321.0,284.27,220.19
2016,3,10,13,45,112.5,310.5,0.95,18.0,388.5,350.15,272.14
2016,3,10,14,0,191.0,325.0,0.9,18.0,456.0,397.06,307.09
2016,3,10,14,15,204.5,308.5,0.85,18.0,443.0,373.87,288.72
2016,3,10,14,30,218.0,292.0,0.8,18.0,430.0,349.16,269.23
2016,3,10,14,45,178.5,275.5,0.75,18.0,384.0,301.26,232.12
2016,3,10,15,0,139.0,259.0,0.7,18.0,338.0,258.25,198.88
2016,3,10,15,15,218.0,231.0,0.65,17.5,344.5,245.37,186.17
2016,3,10,15,30,297.0,203.0,0.6,17.0,351.0,222.29,163.89
2016,3,10,15,45,148.5,116.5,0.6,17.0,190.5,112.8,81.62
2016,3,10,16,0,0.0,30.0,0.6,17.0,30.0,24.77,15.38
2016,3,10,16,15,0.0,26.0,0.6,16.5,26.0,21.44,13.5
2016,3,10,16,30,0.0,22.0,0.6,16.0,22.0,18.13,10.6
2016,3,10,16,45,0.0,18.0,0.6,15.5,18.0,14.81,7.65
2016,3,10,17,0,0.0,14.0,0.6,15.0,14.0,11.51,4.67
2016,3,10,17,15,0.0,10.0,0.65,14.5,10.0,8.21,1.65
2016,3,10,17,30,0.0,6.0,0.7,14.0,6.0,4.92,0.0
2016,3,10,17,45,0.0,3.0,0.75,14.0,3.0,2.46,0.0
2016,3,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,13.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,2.0,13.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,5.0,2.05,13.0,5.0,4.1,0.0
2016,3,11,7,30,0.0,7.0,2.1,13.0,7.0,5.75,0.0
2016,3,11,7,45,0.0,9.0,2.2,13.0,9.0,7.4,0.75
2016,3,11,8,0,0.0,11.0,2.3,13.0,11.0,9.05,2.19
2016,3,11,8,15,0.0,13.0,2.35,13.0,13.0,10.7,3.61
2016,3,11,8,30,0.0,15.0,2.4,13.0,15.0,12.36,5.02
2016,3,11,8,45,0.0,22.5,2.5,13.0,22.5,18.57,10.34
2016,3,11,9,0,0.0,30.0,2.6,13.0,30.0,24.79,15.62
2016,3,11,9,15,0.0,21.0,2.6,13.0,21.0,17.35,9.2
2016,3,11,9,30,0.0,12.0,2.6,13.0,12.0,9.92,2.81
2016,3,11,9,45,3.5,106.0,2.65,13.5,108.5,92.64,72.67
2016,3,11,10,0,7.0,200.0,2.7,14.0,205.0,185.4,148.63
2016,3,11,10,15,53.5,259.0,2.75,14.0,295.5,312.4,251.85
2016,3,11,10,30,100.0,318.0,2.8,14.0,386.0,423.61,339.27
2016,3,11,10,45,64.0,301.0,2.9,14.0,345.5,363.0,290.12
2016,3,11,11,0,28.0,284.0,3.0,14.0,305.0,304.25,242.61
2016,3,11,11,15,199.0,307.5,2.85,14.0,456.0,515.24,411.55
2016,3,11,11,30,370.0,331.0,2.7,14.0,607.0,718.32,563.64
2016,3,11,11,45,197.5,313.0,2.6,14.0,461.0,503.46,398.68
2016,3,11,12,0,25.0,295.0,2.5,14.0,315.0,282.74,223.88
2016,3,11,12,15,209.0,314.0,2.45,14.0,474.0,495.12,394.22
2016,3,11,12,30,393.0,333.0,2.4,14.0,633.0,675.14,529.6
2016,3,11,12,45,231.5,340.0,2.35,14.0,516.0,515.04,406.12
2016,3,11,13,0,70.0,347.0,2.3,14.0,399.0,369.29,291.84
2016,3,11,13,15,35.0,226.5,2.35,14.0,252.5,225.52,179.41
2016,3,11,13,30,0.0,106.0,2.4,14.0,106.0,88.49,67.97
2016,3,11,13,45,34.5,208.0,2.5,14.0,232.0,201.8,161.31
2016,3,11,14,0,69.0,310.0,2.6,14.0,358.0,306.32,244.56
2016,3,11,14,15,125.5,304.0,2.55,13.5,386.0,328.11,262.01
2016,3,11,14,30,182.0,298.0,2.5,13.0,414.0,336.65,268.48
2016,3,11,14,45,91.0,202.0,2.45,13.0,260.0,207.0,165.0
2016,3,11,15,0,0.0,106.0,2.4,13.0,106.0,87.92,68.57
2016,3,11,15,15,8.5,144.0,2.35,12.5,148.5,120.34,95.9
2016,3,11,15,30,17.0,182.0,2.3,12.0,191.0,149.42,120.13
2016,3,11,15,45,10.0,161.5,2.3,12.0,166.5,130.02,104.46
2016,3,11,16,0,3.0,141.0,2.3,12.0,142.0,111.84,89.84
2016,3,11,16,15,1.5,123.0,2.25,11.5,123.5,96.71,81.18
2016,3,11,16,30,0.0,105.0,2.2,11.0,105.0,82.95,69.21
2016,3,11,16,45,0.0,85.0,2.2,11.0,85.0,67.82,55.67
2016,3,11,17,0,0.0,65.0,2.2,11.0,65.0,52.51,41.75
2016,3,11,17,15,0.0,47.5,2.2,10.5,47.5,38.82,29.18
2016,3,11,17,30,0.0,30.0,2.2,10.0,30.0,24.79,16.17
2016,3,11,17,45,0.0,17.0,2.2,10.0,17.0,14.01,5.01
2016,3,11,18,0,0.0,4.0,2.2,10.0,4.0,3.41,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,4.0,20.0,0.95,9.5,20.5,18.94,6.38
2016,3,12,7,0,8.0,40.0,1.0,10.0,41.0,44.06,31.43
2016,3,12,7,15,27.5,63.0,1.05,10.0,68.5,91.56,73.43
2016,3,12,7,30,47.0,86.0,1.1,10.0,96.0,132.92,110.04
2016,3,12,7,45,64.5,109.0,1.2,10.5,127.0,173.35,144.99
2016,3,12,8,0,82.0,132.0,1.3,11.0,158.0,214.48,179.68
2016,3,12,8,15,99.0,151.5,1.35,11.0,188.5,268.14,224.0
2016,3,12,8,30,116.0,171.0,1.4,11.0,219.0,306.53,255.02
2016,3,12,8,45,58.0,145.0,1.45,11.5,169.0,199.11,164.56
2016,3,12,9,0,0.0,119.0,1.5,12.0,119.0,102.8,81.69
2016,3,12,9,15,0.0,142.5,1.55,12.0,142.5,124.86,100.06
2016,3,12,9,30,0.0,166.0,1.6,12.0,166.0,146.97,118.04
2016,3,12,9,45,43.0,225.5,1.65,12.5,253.0,269.12,218.47
2016,3,12,10,0,86.0,285.0,1.7,13.0,340.0,379.05,304.93
2016,3,12,10,15,47.0,249.5,1.7,13.0,280.0,294.5,236.33
2016,3,12,10,30,8.0,214.0,1.7,13.0,220.0,197.36,157.32
2016,3,12,10,45,9.5,224.5,1.75,13.5,231.5,207.88,165.62
2016,3,12,11,0,11.0,235.0,1.8,14.0,243.0,218.29,173.46
2016,3,12,11,15,5.5,192.5,1.8,14.0,196.5,171.84,135.86
2016,3,12,11,30,0.0,150.0,1.8,14.0,150.0,127.5,99.75
2016,3,12,11,45,13.5,225.5,1.85,14.0,236.0,208.37,165.53
2016,3,12,12,0,27.0,301.0,1.9,14.0,322.0,306.99,243.3
2016,3,12,12,15,23.5,292.5,1.9,14.0,311.5,276.61,218.98
2016,3,12,12,30,20.0,284.0,1.9,14.0,301.0,263.62,208.77
2016,3,12,12,45,44.5,316.0,1.95,14.0,350.5,324.5,257.16
2016,3,12,13,0,69.0,348.0,2.0,14.0,400.0,368.93,291.83
2016,3,12,13,15,72.5,342.5,2.0,14.0,396.5,359.41,284.38
2016,3,12,13,30,76.0,337.0,2.0,14.0,393.0,349.43,276.81
2016,3,12,13,45,67.0,320.5,2.0,14.0,369.0,321.25,254.87
2016,3,12,14,0,58.0,304.0,2.0,14.0,345.0,294.34,233.88
2016,3,12,14,15,67.0,295.5,1.95,14.0,340.5,284.88,226.56
2016,3,12,14,30,76.0,287.0,1.9,14.0,336.0,274.27,218.07
2016,3,12,14,45,38.0,217.5,1.9,14.0,242.0,195.04,155.08
2016,3,12,15,0,0.0,148.0,1.9,14.0,148.0,121.83,96.31
2016,3,12,15,15,0.0,128.0,1.85,14.0,128.0,105.3,83.0
2016,3,12,15,30,0.0,108.0,1.8,14.0,108.0,88.98,69.65
2016,3,12,15,45,0.0,57.0,1.75,14.0,57.0,47.21,34.65
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,4.94,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,4.11,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.29,0.0
2016,3,12,16,45,0.0,3.5,1.6,13.0,3.5,2.87,0.0
2016,3,12,17,0,0.0,3.0,1.6,13.0,3.0,2.46,0.0
2016,3,12,17,15,0.0,2.0,1.55,12.5,2.0,1.64,0.0
2016,3,12,17,30,0.0,1.0,1.5,12.0,1.0,0.82,0.0
2016,3,12,17,45,0.0,0.5,1.5,12.0,0.5,0.41,0.0
2016,3,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.71,0.0
2016,3,13,6,45,0.0,11.0,1.35,13.5,11.0,9.04,0.49
2016,3,13,7,0,0.0,20.0,1.4,14.0,20.0,16.47,8.03
2016,3,13,7,15,0.0,32.5,1.4,14.0,32.5,26.83,17.16
2016,3,13,7,30,0.0,45.0,1.4,14.0,45.0,37.22,26.28
2016,3,13,7,45,0.0,58.5,1.45,14.0,58.5,48.55,36.1
2016,3,13,8,0,0.0,72.0,1.5,14.0,72.0,60.79,46.55
2016,3,13,8,15,0.0,86.0,1.5,14.0,86.0,73.5,57.26
2016,3,13,8,30,0.0,100.0,1.5,14.0,100.0,86.19,67.8
2016,3,13,8,45,0.0,88.5,1.55,14.5,88.5,74.16,57.34
2016,3,13,9,0,0.0,77.0,1.6,15.0,77.0,63.92,48.47
2016,3,13,9,15,0.0,93.5,1.6,15.0,93.5,78.09,60.18
2016,3,13,9,30,0.0,110.0,1.6,15.0,110.0,92.95,72.32
2016,3,13,9,45,0.0,111.0,1.6,15.0,111.0,93.61,72.66
2016,3,13,10,0,0.0,112.0,1.6,15.0,112.0,94.34,73.09
2016,3,13,10,15,3.5,159.5,1.6,15.0,162.0,141.31,111.52
2016,3,13,10,30,7.0,207.0,1.6,15.0,212.0,189.35,150.07
2016,3,13,10,45,11.5,231.5,1.65,15.0,240.0,216.48,171.53
2016,3,13,11,0,16.0,256.0,1.7,15.0,268.0,243.4,192.7
2016,3,13,11,15,23.5,280.5,1.7,15.0,298.0,272.97,215.86
2016,3,13,11,30,31.0,305.0,1.7,15.0,328.0,321.65,253.54
2016,3,13,11,45,31.0,309.0,1.7,15.0,333.0,322.11,253.47
2016,3,13,12,0,31.0,313.0,1.7,15.0,338.0,322.37,253.52
2016,3,13,12,15,15.5,212.5,1.7,15.0,225.0,196.09,154.38
2016,3,13,12,30,0.0,112.0,1.7,15.0,112.0,93.85,71.84
2016,3,13,12,45,4.5,170.0,1.75,15.0,173.5,147.49,115.75
2016,3,13,13,0,9.0,228.0,1.8,15.0,235.0,201.07,158.71
2016,3,13,13,15,4.5,191.0,1.75,15.0,194.5,164.51,129.29
2016,3,13,13,30,0.0,154.0,1.7,15.0,154.0,129.14,100.81
2016,3,13,13,45,0.0,95.5,1.65,15.0,95.5,79.61,60.53
2016,3,13,14,0,0.0,37.0,1.6,15.0,37.0,30.72,20.11
2016,3,13,14,15,0.0,99.0,1.55,15.0,99.0,82.45,63.21
2016,3,13,14,30,0.0,161.0,1.5,15.0,161.0,133.5,105.15
2016,3,13,14,45,14.0,193.0,1.5,15.0,201.0,164.42,130.23
2016,3,13,15,0,28.0,225.0,1.5,15.0,241.0,192.01,152.3
2016,3,13,15,15,16.0,196.0,1.45,14.5,205.0,162.73,129.22
