Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,0.6,10.0,11.0,28.06,0.0
2016,4,3,6,15,168.0,27.0,0.6,10.0,46.0,148.65,100.61
2016,4,3,6,30,294.0,44.0,0.6,10.0,81.0,252.35,204.48
2016,4,3,6,45,383.5,56.5,0.6,10.5,129.5,341.08,281.49
2016,4,3,7,0,473.0,69.0,0.6,11.0,178.0,437.21,360.85
2016,4,3,7,15,236.5,66.0,0.6,11.5,120.5,275.66,230.22
2016,4,3,7,30,0.0,63.0,0.6,12.0,63.0,52.2,39.2
2016,4,3,7,45,0.0,75.0,0.6,13.0,75.0,62.43,48.05
2016,4,3,8,0,0.0,87.0,0.6,14.0,87.0,73.07,56.67
2016,4,3,8,15,0.0,96.0,0.55,14.5,96.0,80.9,62.9
2016,4,3,8,30,0.0,105.0,0.5,15.0,105.0,88.76,69.06
2016,4,3,8,45,0.0,129.5,0.5,15.5,129.5,111.16,87.08
2016,4,3,9,0,0.0,154.0,0.5,16.0,154.0,133.69,104.85
2016,4,3,9,15,0.0,159.0,0.5,16.5,159.0,137.64,107.44
2016,4,3,9,30,0.0,164.0,0.5,17.0,164.0,141.68,110.17
2016,4,3,9,45,5.0,196.5,0.55,17.5,200.5,176.68,137.66
2016,4,3,10,0,10.0,229.0,0.6,18.0,237.0,211.85,164.66
2016,4,3,10,15,52.0,300.0,0.6,18.0,341.0,343.67,266.05
2016,4,3,10,30,94.0,371.0,0.6,18.0,445.0,459.58,350.59
2016,4,3,10,45,395.0,299.5,0.6,18.5,621.5,743.88,554.61
2016,4,3,11,0,696.0,228.0,0.6,19.0,798.0,968.11,700.34
2016,4,3,11,15,783.5,187.5,0.6,19.0,840.0,997.0,714.2
2016,4,3,11,30,871.0,147.0,0.6,19.0,882.0,1012.12,722.67
2016,4,3,11,45,867.0,151.0,0.65,19.0,887.5,988.03,708.33
2016,4,3,12,0,863.0,155.0,0.7,19.0,893.0,960.41,692.35
2016,4,3,12,15,577.0,282.5,0.7,19.0,776.0,802.01,587.21
2016,4,3,12,30,291.0,410.0,0.7,19.0,659.0,640.71,473.81
2016,4,3,12,45,574.5,282.0,0.75,19.0,765.5,743.28,552.12
2016,4,3,13,0,858.0,154.0,0.8,19.0,872.0,811.19,601.58
2016,4,3,13,15,853.0,153.0,0.85,19.0,854.5,763.42,568.18
2016,4,3,13,30,848.0,152.0,0.9,19.0,837.0,713.56,533.86
2016,4,3,13,45,843.5,148.0,0.95,19.0,812.5,659.55,495.54
2016,4,3,14,0,839.0,144.0,1.0,19.0,788.0,603.95,454.66
2016,4,3,14,15,828.5,141.5,1.0,18.5,755.5,545.24,410.33
2016,4,3,14,30,818.0,139.0,1.0,18.0,723.0,486.06,363.88
2016,4,3,14,45,815.0,131.0,1.05,18.0,686.0,425.06,313.8
2016,4,3,15,0,812.0,123.0,1.1,18.0,649.0,363.31,261.39
2016,4,3,15,15,794.0,119.0,1.1,17.5,604.5,300.37,207.73
2016,4,3,15,30,776.0,115.0,1.1,17.0,560.0,238.98,155.91
2016,4,3,15,45,765.0,106.5,1.15,16.5,513.5,171.25,102.48
2016,4,3,16,0,754.0,98.0,1.2,16.0,467.0,109.87,64.09
2016,4,3,16,15,722.5,93.0,1.2,15.5,415.0,67.51,54.02
2016,4,3,16,30,691.0,88.0,1.2,15.0,363.0,65.14,52.28
2016,4,3,16,45,650.5,81.0,1.3,14.5,310.5,61.11,48.95
2016,4,3,17,0,610.0,74.0,1.4,14.0,258.0,56.95,45.4
2016,4,3,17,15,544.0,65.5,1.3,13.0,205.5,51.27,40.43
2016,4,3,17,30,478.0,57.0,1.2,12.0,153.0,45.49,35.13
2016,4,3,17,45,368.5,45.5,1.2,11.5,106.0,36.8,26.91
2016,4,3,18,0,259.0,34.0,1.2,11.0,59.0,26.39,16.45
2016,4,3,18,15,129.5,17.0,1.15,10.5,29.5,13.27,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,1.15,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,4,4,6,15,96.0,28.5,1.2,12.0,41.0,101.39,70.06
2016,4,4,6,30,192.0,46.0,1.2,12.0,71.0,195.68,158.31
2016,4,4,6,45,245.0,64.5,1.25,12.5,112.0,260.99,216.0
2016,4,4,7,0,298.0,83.0,1.3,13.0,153.0,331.07,275.66
2016,4,4,7,15,353.0,94.0,1.25,13.5,197.5,397.53,330.13
2016,4,4,7,30,408.0,105.0,1.2,14.0,242.0,468.11,385.49
2016,4,4,7,45,553.5,93.0,1.2,14.5,311.5,596.83,483.55
2016,4,4,8,0,699.0,81.0,1.2,15.0,381.0,726.17,574.93
2016,4,4,8,15,746.5,89.0,1.2,15.0,445.0,797.17,622.03
2016,4,4,8,30,794.0,97.0,1.2,15.0,509.0,872.52,671.38
2016,4,4,8,45,819.5,99.5,1.2,15.5,559.0,919.91,699.18
2016,4,4,9,0,845.0,102.0,1.2,16.0,609.0,964.99,725.21
2016,4,4,9,15,861.5,105.0,1.2,16.0,653.5,999.1,745.04
2016,4,4,9,30,878.0,108.0,1.2,16.0,698.0,1029.92,762.73
2016,4,4,9,45,890.0,110.0,1.25,16.5,736.0,1038.94,766.0
2016,4,4,10,0,902.0,112.0,1.3,17.0,774.0,1056.42,775.11
2016,4,4,10,15,910.5,113.5,1.3,17.0,805.0,1065.87,779.59
2016,4,4,10,30,919.0,115.0,1.3,17.0,836.0,1071.26,781.77
2016,4,4,10,45,924.5,117.0,1.35,17.5,859.5,1070.01,779.46
2016,4,4,11,0,930.0,119.0,1.4,18.0,883.0,1064.59,774.75
2016,4,4,11,15,934.0,119.5,1.4,18.0,898.5,1051.97,766.24
2016,4,4,11,30,938.0,120.0,1.4,18.0,914.0,1035.29,755.37
2016,4,4,11,45,939.5,120.5,1.4,18.0,921.5,1012.24,740.58
2016,4,4,12,0,941.0,121.0,1.4,18.0,929.0,985.37,723.46
2016,4,4,12,15,941.0,121.0,1.4,18.0,928.0,952.99,702.81
2016,4,4,12,30,941.0,121.0,1.4,18.0,927.0,917.15,679.88
2016,4,4,12,45,942.0,119.0,1.4,18.0,918.0,876.96,653.94
2016,4,4,13,0,943.0,117.0,1.4,18.0,909.0,833.58,625.69
2016,4,4,13,15,939.0,116.0,1.4,18.0,891.5,784.48,592.59
2016,4,4,13,30,935.0,115.0,1.4,18.0,874.0,732.97,555.62
2016,4,4,13,45,929.0,113.5,1.4,18.0,848.5,677.61,514.83
2016,4,4,14,0,923.0,112.0,1.4,18.0,823.0,620.49,471.45
2016,4,4,14,15,913.5,110.5,1.4,18.0,789.5,560.11,424.15
2016,4,4,14,30,904.0,109.0,1.4,18.0,756.0,498.85,374.48
2016,4,4,14,45,889.0,107.5,1.45,18.0,715.5,434.89,321.29
2016,4,4,15,0,874.0,106.0,1.5,18.0,675.0,368.09,264.34
2016,4,4,15,15,856.5,103.0,1.55,17.5,629.0,302.41,207.8
2016,4,4,15,30,839.0,100.0,1.6,17.0,583.0,238.11,152.99
2016,4,4,15,45,810.5,98.0,1.65,16.5,532.0,174.84,103.72
2016,4,4,16,0,782.0,96.0,1.7,16.0,481.0,114.94,67.89
2016,4,4,16,15,749.0,91.5,1.7,15.5,427.5,66.73,53.34
2016,4,4,16,30,716.0,87.0,1.7,15.0,374.0,64.62,51.82
2016,4,4,16,45,662.0,82.5,1.7,14.5,318.5,62.26,49.97
2016,4,4,17,0,608.0,78.0,1.7,14.0,263.0,59.97,48.08
2016,4,4,17,15,537.5,69.5,1.6,13.5,209.5,54.38,43.11
2016,4,4,17,30,467.0,61.0,1.5,13.0,156.0,48.71,37.85
2016,4,4,17,45,351.5,49.0,1.4,12.5,108.5,39.69,29.36
2016,4,4,18,0,236.0,37.0,1.3,12.0,61.0,28.58,18.37
2016,4,4,18,15,118.0,18.5,1.2,11.5,30.5,14.4,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,69.5,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,139.0,14.0,0.9,10.0,18.0,76.74,0.0
2016,4,5,6,15,291.5,26.0,0.85,10.5,58.0,216.12,159.43
2016,4,5,6,30,444.0,38.0,0.8,11.0,98.0,334.35,271.06
2016,4,5,6,45,524.0,47.0,0.8,12.0,149.0,419.5,343.79
2016,4,5,7,0,604.0,56.0,0.8,13.0,200.0,511.71,418.0
2016,4,5,7,15,658.5,62.0,0.7,13.5,254.5,587.51,474.48
2016,4,5,7,30,713.0,68.0,0.6,14.0,309.0,661.81,525.93
2016,4,5,7,45,748.0,73.0,0.55,14.5,363.5,725.87,567.94
2016,4,5,8,0,783.0,78.0,0.5,15.0,418.0,789.84,608.04
2016,4,5,8,15,809.5,81.5,0.5,15.5,470.0,843.86,640.71
2016,4,5,8,30,836.0,85.0,0.5,16.0,522.0,896.31,671.49
2016,4,5,8,45,857.0,87.0,0.55,16.5,571.0,939.72,696.72
2016,4,5,9,0,878.0,89.0,0.6,17.0,620.0,969.68,713.1
2016,4,5,9,15,892.0,91.5,0.6,17.5,663.5,1000.95,729.28
2016,4,5,9,30,906.0,94.0,0.6,18.0,707.0,1028.85,743.14
2016,4,5,9,45,916.0,96.0,0.65,19.0,744.0,1048.49,751.68
2016,4,5,10,0,926.0,98.0,0.7,20.0,781.0,1064.25,758.0
2016,4,5,10,15,933.5,99.5,0.7,20.5,811.5,1072.87,760.32
2016,4,5,10,30,941.0,101.0,0.7,21.0,842.0,1077.35,760.39
2016,4,5,10,45,946.0,102.0,0.75,21.5,865.0,1074.55,757.5
2016,4,5,11,0,951.0,103.0,0.8,22.0,888.0,1067.54,752.3
2016,4,5,11,15,954.0,103.5,0.8,22.0,903.0,1053.84,743.52
2016,4,5,11,30,957.0,104.0,0.8,22.0,918.0,1036.02,732.45
2016,4,5,11,45,958.5,104.0,0.85,22.0,924.5,1012.25,718.94
2016,4,5,12,0,960.0,104.0,0.9,22.0,931.0,984.62,703.05
2016,4,5,12,15,959.5,104.0,0.9,22.0,929.5,951.47,682.69
2016,4,5,12,30,959.0,104.0,0.9,22.0,928.0,914.82,660.09
2016,4,5,12,45,955.5,104.0,0.95,22.5,918.0,872.43,633.28
2016,4,5,13,0,952.0,104.0,1.0,23.0,908.0,827.11,604.33
2016,4,5,13,15,948.0,103.5,1.0,23.0,890.0,778.27,572.78
2016,4,5,13,30,944.0,103.0,1.0,23.0,872.0,726.97,537.06
2016,4,5,13,45,938.5,101.5,1.0,23.0,846.5,671.64,497.49
2016,4,5,14,0,933.0,100.0,1.0,23.0,821.0,614.5,455.31
2016,4,5,14,15,924.5,98.5,0.95,23.0,788.0,554.28,409.01
2016,4,5,14,30,916.0,97.0,0.9,23.0,755.0,493.07,360.4
2016,4,5,14,45,904.0,95.0,0.9,23.0,715.5,429.39,308.62
2016,4,5,15,0,892.0,93.0,0.9,23.0,676.0,365.69,255.23
2016,4,5,15,15,876.5,90.5,0.9,22.5,631.0,300.94,200.69
2016,4,5,15,30,861.0,88.0,0.9,22.0,586.0,231.74,143.4
2016,4,5,15,45,839.0,85.0,0.9,22.0,536.5,167.32,94.04
2016,4,5,16,0,817.0,82.0,0.9,22.0,487.0,105.38,57.76
2016,4,5,16,15,787.5,78.5,0.85,21.0,434.0,63.49,49.34
2016,4,5,16,30,758.0,75.0,0.8,20.0,381.0,61.58,48.12
2016,4,5,16,45,715.5,70.0,0.8,19.5,326.5,58.31,45.51
2016,4,5,17,0,673.0,65.0,0.8,19.0,272.0,50.47,38.81
2016,4,5,17,15,610.0,58.0,0.8,18.0,218.0,45.65,34.7
2016,4,5,17,30,547.0,51.0,0.8,17.0,164.0,40.77,30.32
2016,4,5,17,45,444.0,41.5,0.8,16.0,115.5,33.55,23.65
2016,4,5,18,0,341.0,32.0,0.8,15.0,67.0,26.26,16.35
2016,4,5,18,15,170.5,16.0,0.75,14.5,33.5,12.93,0.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,0.95,13.5,9.5,29.69,0.0
2016,4,6,6,0,113.0,15.0,1.0,14.0,19.0,84.61,0.0
2016,4,6,6,15,258.0,28.5,1.0,14.5,59.0,201.2,149.56
2016,4,6,6,30,403.0,42.0,1.0,15.0,99.0,315.18,253.22
2016,4,6,6,45,488.0,51.5,1.0,16.0,150.0,402.26,326.53
2016,4,6,7,0,573.0,61.0,1.0,17.0,201.0,496.82,401.9
2016,4,6,7,15,629.0,68.0,0.95,17.5,255.5,573.69,459.74
2016,4,6,7,30,685.0,75.0,0.9,18.0,310.0,653.61,515.9
2016,4,6,7,45,721.0,80.5,0.9,19.0,364.0,717.66,557.54
2016,4,6,8,0,757.0,86.0,0.9,20.0,418.0,777.11,594.31
2016,4,6,8,15,784.0,90.0,0.9,20.5,470.0,831.35,627.37
2016,4,6,8,30,811.0,94.0,0.9,21.0,522.0,884.08,658.51
2016,4,6,8,45,829.0,98.0,0.9,21.5,569.5,926.41,682.12
2016,4,6,9,0,847.0,102.0,0.9,22.0,617.0,966.05,703.69
2016,4,6,9,15,861.5,104.5,0.85,22.5,660.0,997.45,718.73
2016,4,6,9,30,876.0,107.0,0.8,23.0,703.0,1013.35,724.02
2016,4,6,9,45,883.0,111.0,0.75,24.0,739.5,1031.62,729.58
2016,4,6,10,0,890.0,115.0,0.7,25.0,776.0,1046.02,732.7
2016,4,6,10,15,897.5,117.0,0.65,25.5,805.5,1054.77,733.93
2016,4,6,10,30,905.0,119.0,0.6,26.0,835.0,1059.5,732.95
2016,4,6,10,45,906.0,122.5,0.6,26.5,856.5,1055.17,728.02
2016,4,6,11,0,907.0,126.0,0.6,27.0,878.0,1046.77,720.99
2016,4,6,11,15,909.5,126.5,0.55,27.0,892.0,1032.79,711.1
2016,4,6,11,30,912.0,127.0,0.5,27.0,906.0,1014.91,699.13
2016,4,6,11,45,671.5,244.0,0.45,27.5,820.5,900.78,627.14
2016,4,6,12,0,431.0,361.0,0.4,28.0,735.0,764.55,535.67
2016,4,6,12,15,669.0,246.0,0.4,28.0,824.0,848.23,595.22
2016,4,6,12,30,907.0,131.0,0.4,28.0,913.0,895.06,624.61
2016,4,6,12,45,705.5,228.0,0.4,28.5,832.5,798.43,560.78
2016,4,6,13,0,504.0,325.0,0.4,29.0,752.0,692.38,488.96
2016,4,6,13,15,481.0,324.5,0.4,28.5,725.0,644.61,459.24
2016,4,6,13,30,458.0,324.0,0.4,28.0,698.0,597.48,428.48
2016,4,6,13,45,449.0,317.5,0.4,28.0,675.0,555.05,399.47
2016,4,6,14,0,440.0,311.0,0.4,28.0,652.0,512.59,369.69
2016,4,6,14,15,428.5,303.0,0.4,28.0,623.5,467.88,337.62
2016,4,6,14,30,417.0,295.0,0.4,28.0,595.0,423.84,305.22
2016,4,6,14,45,466.0,258.5,0.4,28.5,577.5,382.65,272.71
2016,4,6,15,0,515.0,222.0,0.4,29.0,560.0,335.67,234.45
2016,4,6,15,15,493.0,213.5,0.4,29.0,519.5,284.95,194.79
2016,4,6,15,30,471.0,205.0,0.4,29.0,479.0,236.72,157.62
2016,4,6,15,45,554.5,161.0,0.4,29.0,457.0,180.3,112.37
2016,4,6,16,0,638.0,117.0,0.4,29.0,435.0,113.4,67.21
2016,4,6,16,15,586.0,114.5,0.45,28.0,382.0,80.58,61.99
2016,4,6,16,30,534.0,112.0,0.5,27.0,329.0,80.67,62.63
2016,4,6,16,45,478.0,107.0,0.6,26.0,281.0,76.81,59.82
2016,4,6,17,0,422.0,102.0,0.7,25.0,233.0,73.91,57.72
2016,4,6,17,15,371.0,87.0,0.8,24.0,186.0,64.01,49.46
2016,4,6,17,30,320.0,72.0,0.9,23.0,139.0,53.76,40.62
2016,4,6,17,45,242.5,55.0,1.0,22.0,97.5,41.57,29.84
2016,4,6,18,0,165.0,38.0,1.1,21.0,56.0,29.07,18.27
2016,4,6,18,15,82.5,19.0,1.05,20.0,28.0,15.14,0.0
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,13.5,6.5,5.55,0.0
2016,4,7,6,0,0.0,13.0,0.8,14.0,13.0,10.72,0.0
2016,4,7,6,15,29.0,33.0,0.8,14.0,37.5,51.41,35.33
2016,4,7,6,30,58.0,53.0,0.8,14.0,62.0,101.55,79.97
2016,4,7,6,45,81.5,76.0,0.8,14.5,93.5,145.62,118.33
2016,4,7,7,0,105.0,99.0,0.8,15.0,125.0,190.92,156.88
2016,4,7,7,15,127.0,119.5,0.85,15.0,158.5,233.16,192.27
2016,4,7,7,30,149.0,140.0,0.9,15.0,192.0,276.93,228.01
2016,4,7,7,45,139.0,164.0,0.95,15.5,218.5,300.38,245.33
2016,4,7,8,0,129.0,188.0,1.0,16.0,245.0,322.25,261.01
2016,4,7,8,15,174.5,209.5,1.0,16.0,296.5,388.89,313.02
2016,4,7,8,30,220.0,231.0,1.0,16.0,348.0,457.63,364.92
2016,4,7,8,45,155.5,252.5,1.0,16.5,339.0,423.89,335.15
2016,4,7,9,0,91.0,274.0,1.0,17.0,330.0,365.64,287.74
2016,4,7,9,15,169.5,294.5,0.95,17.0,407.5,484.93,378.58
2016,4,7,9,30,248.0,315.0,0.9,17.0,485.0,606.86,465.91
2016,4,7,9,45,252.5,332.5,0.9,17.5,513.5,629.61,478.61
2016,4,7,10,0,257.0,350.0,0.9,18.0,542.0,650.81,491.19
2016,4,7,10,15,243.5,368.0,0.9,18.0,555.5,631.22,476.24
2016,4,7,10,30,230.0,386.0,0.9,18.0,569.0,631.75,475.47
2016,4,7,10,45,258.5,392.0,0.9,18.0,603.0,680.67,508.96
2016,4,7,11,0,287.0,398.0,0.9,18.0,637.0,706.6,526.16
2016,4,7,11,15,352.0,381.0,0.85,18.0,679.5,742.22,550.68
2016,4,7,11,30,417.0,364.0,0.8,18.0,722.0,789.34,581.93
2016,4,7,11,45,429.5,355.5,0.8,18.0,726.5,776.19,572.58
2016,4,7,12,0,442.0,347.0,0.8,18.0,731.0,760.44,562.26
2016,4,7,12,15,455.5,347.0,0.8,18.0,742.0,750.69,555.78
2016,4,7,12,30,469.0,347.0,0.8,18.0,753.0,738.02,547.19
2016,4,7,12,45,369.0,380.0,0.85,18.5,697.5,652.11,486.16
2016,4,7,13,0,269.0,413.0,0.9,19.0,642.0,582.59,435.97
2016,4,7,13,15,250.5,407.5,0.9,18.5,617.0,544.15,409.84
2016,4,7,13,30,232.0,402.0,0.9,18.0,592.0,501.22,379.8
2016,4,7,13,45,162.5,385.5,0.9,18.0,517.0,426.56,324.99
2016,4,7,14,0,93.0,369.0,0.9,18.0,442.0,356.56,273.1
2016,4,7,14,15,69.5,339.0,0.9,18.0,392.5,311.04,239.3
2016,4,7,14,30,46.0,309.0,0.9,18.0,343.0,269.04,207.72
2016,4,7,14,45,62.5,302.5,0.9,18.0,346.0,263.16,203.21
2016,4,7,15,0,79.0,296.0,0.9,18.0,349.0,254.88,196.3
2016,4,7,15,15,100.0,279.5,0.9,17.5,341.5,238.44,182.98
2016,4,7,15,30,121.0,263.0,0.9,17.0,334.0,215.43,164.26
2016,4,7,15,45,108.0,239.0,0.9,17.0,298.5,188.77,144.25
2016,4,7,16,0,95.0,215.0,0.9,17.0,263.0,160.38,124.08
2016,4,7,16,15,72.0,188.5,0.85,16.5,222.5,136.14,112.69
2016,4,7,16,30,49.0,162.0,0.8,16.0,182.0,118.85,98.49
2016,4,7,16,45,40.0,140.5,0.8,16.0,155.5,104.23,86.16
2016,4,7,17,0,31.0,119.0,0.8,16.0,129.0,89.32,73.34
2016,4,7,17,15,21.0,96.5,0.75,15.5,103.0,73.49,59.57
2016,4,7,17,30,11.0,74.0,0.7,15.0,77.0,58.35,46.08
2016,4,7,17,45,5.5,52.5,0.7,15.0,54.0,41.97,31.17
2016,4,7,18,0,0.0,31.0,0.7,15.0,31.0,25.37,15.83
2016,4,7,18,15,0.0,15.5,0.65,14.5,15.5,12.79,0.0
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,26.0,0.5,13.5,26.0,21.49,11.67
2016,4,8,6,30,0.0,43.0,0.5,14.0,43.0,37.72,26.17
2016,4,8,6,45,0.0,64.0,0.5,14.5,64.0,58.22,43.93
2016,4,8,7,0,0.0,85.0,0.5,15.0,85.0,78.19,60.97
2016,4,8,7,15,7.0,105.5,0.5,15.0,108.0,102.36,81.52
2016,4,8,7,30,14.0,126.0,0.5,15.0,131.0,126.97,102.06
2016,4,8,7,45,7.0,109.5,0.5,15.5,112.0,101.31,80.08
2016,4,8,8,0,0.0,93.0,0.5,16.0,93.0,78.36,60.44
2016,4,8,8,15,130.0,160.5,0.45,16.0,230.0,289.51,235.23
2016,4,8,8,30,260.0,228.0,0.4,16.0,367.0,509.68,401.24
2016,4,8,8,45,130.0,167.0,0.4,16.0,236.5,299.85,238.39
2016,4,8,9,0,0.0,106.0,0.4,16.0,106.0,88.95,67.71
2016,4,8,9,15,71.0,215.5,0.4,16.0,264.5,277.8,221.09
2016,4,8,9,30,142.0,325.0,0.4,16.0,423.0,489.88,378.54
2016,4,8,9,45,122.0,340.0,0.4,16.0,427.5,483.74,370.09
2016,4,8,10,0,102.0,355.0,0.4,16.0,432.0,455.0,348.1
2016,4,8,10,15,91.0,365.0,0.4,16.0,436.0,450.72,344.27
2016,4,8,10,30,80.0,375.0,0.4,16.0,440.0,446.04,339.95
2016,4,8,10,45,175.5,389.5,0.45,16.0,535.5,573.31,433.4
2016,4,8,11,0,271.0,404.0,0.5,16.0,631.0,695.89,518.44
2016,4,8,11,15,311.0,400.5,0.5,16.0,665.0,721.01,534.27
2016,4,8,11,30,351.0,397.0,0.5,16.0,699.0,743.22,549.33
2016,4,8,11,45,232.0,415.0,0.5,16.0,615.0,618.84,461.55
2016,4,8,12,0,113.0,433.0,0.5,16.0,531.0,501.3,377.3
2016,4,8,12,15,183.5,431.0,0.5,16.0,590.5,565.96,425.8
2016,4,8,12,30,254.0,429.0,0.5,16.0,650.0,621.65,464.98
2016,4,8,12,45,277.0,418.0,0.55,16.0,657.0,611.9,458.49
2016,4,8,13,0,300.0,407.0,0.6,16.0,664.0,599.6,450.83
2016,4,8,13,15,193.0,400.0,0.6,16.0,564.0,488.99,370.81
2016,4,8,13,30,86.0,393.0,0.6,16.0,464.0,390.89,298.7
2016,4,8,13,45,85.5,380.5,0.65,16.0,449.5,370.83,284.95
2016,4,8,14,0,85.0,368.0,0.7,16.0,435.0,350.85,270.38
2016,4,8,14,15,187.0,350.5,0.7,16.0,489.0,379.35,291.81
2016,4,8,14,30,289.0,333.0,0.7,16.0,543.0,393.52,300.48
2016,4,8,14,45,161.0,298.5,0.7,16.0,414.5,296.27,227.35
2016,4,8,15,0,33.0,264.0,0.7,16.0,286.0,217.4,169.18
2016,4,8,15,15,16.5,192.0,0.65,16.0,203.0,158.85,123.89
2016,4,8,15,30,0.0,120.0,0.6,16.0,120.0,98.64,76.29
2016,4,8,15,45,0.0,120.5,0.6,16.0,120.5,98.49,76.58
2016,4,8,16,0,0.0,121.0,0.6,16.0,121.0,98.08,76.5
2016,4,8,16,15,0.0,104.0,0.55,15.5,104.0,84.72,68.93
2016,4,8,16,30,0.0,87.0,0.5,15.0,87.0,71.5,57.76
2016,4,8,16,45,0.0,74.5,0.5,15.0,74.5,61.54,49.19
2016,4,8,17,0,0.0,62.0,0.5,15.0,62.0,51.37,40.28
2016,4,8,17,15,0.0,49.5,0.45,14.5,49.5,40.95,31.08
2016,4,8,17,30,0.0,37.0,0.4,14.0,37.0,30.56,21.72
2016,4,8,17,45,0.0,26.0,0.4,14.0,26.0,21.44,13.34
2016,4,8,18,0,0.0,15.0,0.4,14.0,15.0,12.34,4.92
2016,4,8,18,15,0.0,7.5,0.4,13.5,7.5,6.16,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,12.5,2.5,2.13,0.0
2016,4,9,6,0,0.0,5.0,0.4,13.0,5.0,4.1,0.0
2016,4,9,6,15,0.0,13.5,0.4,13.0,13.5,11.1,3.41
2016,4,9,6,30,0.0,22.0,0.4,13.0,22.0,18.12,9.77
2016,4,9,6,45,0.0,33.0,0.4,13.5,33.0,27.23,17.78
2016,4,9,7,0,0.0,44.0,0.4,14.0,44.0,36.37,25.72
2016,4,9,7,15,0.0,55.5,0.4,14.0,55.5,45.94,33.95
2016,4,9,7,30,0.0,67.0,0.4,14.0,67.0,55.53,42.06
2016,4,9,7,45,0.0,37.5,0.45,14.5,37.5,30.98,20.95
2016,4,9,8,0,0.0,8.0,0.5,15.0,8.0,6.59,0.0
2016,4,9,8,15,0.0,78.0,0.5,15.0,78.0,64.76,49.3
2016,4,9,8,30,0.0,148.0,0.5,15.0,148.0,129.15,102.19
2016,4,9,8,45,33.5,209.0,0.5,15.5,230.0,237.02,189.01
2016,4,9,9,0,67.0,270.0,0.5,16.0,312.0,336.26,264.93
2016,4,9,9,15,48.5,271.5,0.5,16.0,303.0,316.89,248.03
2016,4,9,9,30,30.0,273.0,0.5,16.0,294.0,297.36,231.99
2016,4,9,9,45,126.5,316.5,0.5,16.0,411.5,461.09,356.93
2016,4,9,10,0,223.0,360.0,0.5,16.0,529.0,604.0,458.84
2016,4,9,10,15,140.5,361.0,0.5,16.0,469.0,517.18,392.69
2016,4,9,10,30,58.0,362.0,0.5,16.0,409.0,409.16,312.41
2016,4,9,10,45,72.0,382.0,0.5,16.0,441.5,440.19,336.02
2016,4,9,11,0,86.0,402.0,0.5,16.0,474.0,470.17,357.33
2016,4,9,11,15,124.0,418.5,0.5,16.0,524.5,537.34,405.42
2016,4,9,11,30,162.0,435.0,0.5,16.0,575.0,582.26,436.75
2016,4,9,11,45,199.0,435.0,0.5,16.5,608.5,606.84,453.17
2016,4,9,12,0,236.0,435.0,0.5,17.0,642.0,628.51,467.56
2016,4,9,12,15,306.5,414.0,0.5,17.0,682.0,669.24,496.47
2016,4,9,12,30,377.0,393.0,0.5,17.0,722.0,690.17,511.47
2016,4,9,12,45,347.0,398.5,0.5,17.0,699.0,648.97,482.23
2016,4,9,13,0,317.0,404.0,0.5,17.0,676.0,608.65,454.07
2016,4,9,13,15,274.5,404.5,0.5,16.5,636.5,556.42,417.93
2016,4,9,13,30,232.0,405.0,0.5,16.0,597.0,501.98,379.74
2016,4,9,13,45,242.0,390.0,0.5,16.0,585.0,476.97,362.07
2016,4,9,14,0,252.0,375.0,0.5,16.0,573.0,453.13,344.47
2016,4,9,14,15,329.0,339.0,0.5,16.0,586.5,441.35,335.23
2016,4,9,14,30,406.0,303.0,0.5,16.0,600.0,421.25,318.33
2016,4,9,14,45,213.5,274.5,0.55,16.0,430.0,296.5,225.97
2016,4,9,15,0,21.0,246.0,0.6,16.0,260.0,203.67,158.53
2016,4,9,15,15,86.5,257.0,0.6,15.5,308.5,219.31,169.51
2016,4,9,15,30,152.0,268.0,0.6,15.0,357.0,223.67,170.26
2016,4,9,15,45,125.0,243.0,0.6,15.0,312.5,188.04,143.61
2016,4,9,16,0,98.0,218.0,0.6,15.0,268.0,162.09,126.12
2016,4,9,16,15,60.0,185.5,0.6,15.0,215.0,134.53,111.76
2016,4,9,16,30,22.0,153.0,0.6,15.0,162.0,118.13,98.13
2016,4,9,16,45,16.0,133.0,0.6,15.0,139.0,103.21,85.53
2016,4,9,17,0,10.0,113.0,0.6,15.0,116.0,88.17,72.59
2016,4,9,17,15,5.0,92.0,0.55,14.5,93.5,72.36,58.82
2016,4,9,17,30,0.0,71.0,0.5,14.0,71.0,56.41,44.61
2016,4,9,17,45,0.0,50.5,0.5,14.0,50.5,40.68,30.26
2016,4,9,18,0,0.0,30.0,0.5,14.0,30.0,24.73,15.55
2016,4,9,18,15,0.0,15.0,0.5,13.5,15.0,12.36,1.19
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.5,0.7,12.5,7.5,6.4,0.0
2016,4,10,6,0,0.0,15.0,0.7,13.0,15.0,12.37,0.0
2016,4,10,6,15,4.5,34.5,0.7,13.0,35.5,33.74,22.06
2016,4,10,6,30,9.0,54.0,0.7,13.0,56.0,55.68,41.67
2016,4,10,6,45,21.0,75.5,0.75,13.0,81.0,92.47,73.72
2016,4,10,7,0,33.0,97.0,0.8,13.0,106.0,123.72,100.77
2016,4,10,7,15,42.5,119.0,0.8,13.0,133.0,154.49,126.84
2016,4,10,7,30,52.0,141.0,0.8,13.0,160.0,185.73,152.73
2016,4,10,7,45,26.0,126.0,0.8,13.5,135.5,143.99,116.82
2016,4,10,8,0,0.0,111.0,0.8,14.0,111.0,95.34,75.03
2016,4,10,8,15,0.0,115.0,0.8,14.0,115.0,98.26,77.32
2016,4,10,8,30,0.0,119.0,0.8,14.0,119.0,101.36,79.62
2016,4,10,8,45,0.0,110.5,0.85,14.0,110.5,93.14,72.57
2016,4,10,9,0,0.0,102.0,0.9,14.0,102.0,85.35,65.94
2016,4,10,9,15,0.0,76.5,0.9,14.0,76.5,63.64,47.78
2016,4,10,9,30,0.0,51.0,0.9,14.0,51.0,42.38,29.99
2016,4,10,9,45,0.0,67.0,0.95,14.0,67.0,55.77,41.09
2016,4,10,10,0,0.0,83.0,1.0,14.0,83.0,69.2,52.1
2016,4,10,10,15,0.0,86.5,1.0,14.0,86.5,72.18,54.44
2016,4,10,10,30,0.0,90.0,1.0,14.0,90.0,75.17,56.81
2016,4,10,10,45,0.0,95.5,1.05,14.5,95.5,79.95,60.54
2016,4,10,11,0,0.0,101.0,1.1,15.0,101.0,84.71,64.23
2016,4,10,11,15,0.0,120.5,1.1,15.0,120.5,101.49,77.8
2016,4,10,11,30,0.0,140.0,1.1,15.0,140.0,118.28,91.27
2016,4,10,11,45,0.0,135.0,1.15,15.0,135.0,113.86,87.64
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,109.46,84.09
2016,4,10,12,15,0.0,121.0,1.2,15.0,121.0,101.67,77.81
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,93.94,71.57
2016,4,10,12,45,2.5,146.0,1.3,15.0,148.5,124.61,96.51
2016,4,10,13,0,5.0,180.0,1.4,15.0,185.0,154.92,120.87
2016,4,10,13,15,3.5,170.5,1.4,14.5,174.5,145.24,113.3
2016,4,10,13,30,2.0,161.0,1.4,14.0,164.0,135.78,105.98
2016,4,10,13,45,5.0,189.0,1.45,14.0,194.0,160.36,125.96
2016,4,10,14,0,8.0,217.0,1.5,14.0,224.0,184.08,145.08
2016,4,10,14,15,4.0,187.0,1.5,14.0,190.5,156.51,123.05
2016,4,10,14,30,0.0,157.0,1.5,14.0,157.0,129.73,101.66
2016,4,10,14,45,0.0,125.0,1.5,14.0,125.0,103.55,80.53
2016,4,10,15,0,0.0,93.0,1.5,14.0,93.0,77.45,59.22
2016,4,10,15,15,0.0,79.0,1.45,13.5,79.0,65.69,49.73
2016,4,10,15,30,0.0,65.0,1.4,13.0,65.0,53.96,40.13
2016,4,10,15,45,0.0,65.0,1.4,13.0,65.0,53.93,40.25
2016,4,10,16,0,0.0,65.0,1.4,13.0,65.0,53.91,40.37
2016,4,10,16,15,0.0,52.0,1.3,13.0,52.0,43.05,32.89
2016,4,10,16,30,0.0,39.0,1.2,13.0,39.0,32.23,23.34
2016,4,10,16,45,0.0,33.5,1.15,13.0,33.5,27.65,19.31
2016,4,10,17,0,0.0,28.0,1.1,13.0,28.0,23.09,15.23
2016,4,10,17,15,0.0,22.5,1.0,12.5,22.5,18.53,11.14
2016,4,10,17,30,0.0,17.0,0.9,12.0,17.0,13.98,6.99
2016,4,10,17,45,0.0,12.0,0.85,12.0,12.0,9.86,3.16
2016,4,10,18,0,0.0,7.0,0.8,12.0,7.0,5.74,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.0,3.5,2.87,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,35.5,12.0,0.65,11.0,14.0,24.94,0.0
2016,4,11,6,0,71.0,24.0,0.6,11.0,28.0,73.68,34.52
2016,4,11,6,15,166.0,43.0,0.55,11.5,66.5,155.49,122.51
2016,4,11,6,30,261.0,62.0,0.5,12.0,105.0,253.54,207.16
2016,4,11,6,45,199.5,85.0,0.5,12.5,124.5,242.28,199.73
2016,4,11,7,0,138.0,108.0,0.5,13.0,144.0,222.56,183.85
2016,4,11,7,15,167.5,126.5,0.5,13.0,181.0,268.99,222.72
2016,4,11,7,30,197.0,145.0,0.5,13.0,218.0,317.7,261.86
2016,4,11,7,45,405.0,134.0,0.5,13.5,312.0,513.9,415.86
2016,4,11,8,0,613.0,123.0,0.5,14.0,406.0,701.83,550.81
2016,4,11,8,15,642.5,129.0,0.5,14.0,455.0,755.69,584.05
2016,4,11,8,30,672.0,135.0,0.5,14.0,504.0,808.6,617.74
2016,4,11,8,45,697.5,138.5,0.55,14.5,550.5,853.5,645.13
2016,4,11,9,0,723.0,142.0,0.6,15.0,597.0,896.44,670.9
2016,4,11,9,15,740.0,145.5,0.6,15.0,638.0,928.7,689.63
2016,4,11,9,30,757.0,149.0,0.6,15.0,679.0,958.08,706.54
2016,4,11,9,45,796.5,137.5,0.6,15.5,720.5,982.9,719.17
2016,4,11,10,0,836.0,126.0,0.6,16.0,762.0,1012.15,734.59
2016,4,11,10,15,844.5,127.5,0.6,16.0,791.0,1020.87,738.42
2016,4,11,10,30,853.0,129.0,0.6,16.0,820.0,1012.22,731.88
2016,4,11,10,45,857.5,131.0,0.65,16.5,841.5,1009.69,729.43
2016,4,11,11,0,862.0,133.0,0.7,17.0,863.0,1003.31,724.59
2016,4,11,11,15,866.0,134.0,0.7,17.0,877.5,991.59,716.81
2016,4,11,11,30,870.0,135.0,0.7,17.0,892.0,976.1,706.86
2016,4,11,11,45,873.5,134.0,0.75,17.0,899.0,954.52,694.23
2016,4,11,12,0,877.0,133.0,0.8,17.0,906.0,929.38,679.36
2016,4,11,12,15,876.5,133.0,0.8,17.0,904.0,898.18,659.59
2016,4,11,12,30,876.0,133.0,0.8,17.0,902.0,863.83,637.77
2016,4,11,12,45,865.0,137.5,0.8,17.0,890.0,822.09,610.94
2016,4,11,13,0,854.0,142.0,0.8,17.0,878.0,778.21,582.32
2016,4,11,13,15,849.0,141.0,0.8,17.0,860.5,738.03,554.06
2016,4,11,13,30,844.0,140.0,0.8,17.0,843.0,688.64,518.82
2016,4,11,13,45,839.0,137.5,0.8,17.0,818.0,636.16,480.48
2016,4,11,14,0,834.0,135.0,0.8,17.0,793.0,582.15,439.8
2016,4,11,14,15,532.0,241.0,0.8,17.0,655.0,465.28,352.28
2016,4,11,14,30,230.0,347.0,0.8,17.0,517.0,375.9,286.19
2016,4,11,14,45,209.0,329.5,0.8,17.0,478.0,334.77,254.98
2016,4,11,15,0,188.0,312.0,0.8,17.0,439.0,296.25,225.15
2016,4,11,15,15,107.5,270.0,0.8,16.5,341.5,229.59,175.92
2016,4,11,15,30,27.0,228.0,0.8,16.0,244.0,183.81,143.6
2016,4,11,15,45,13.5,191.5,0.8,16.0,199.5,152.09,119.37
2016,4,11,16,0,0.0,155.0,0.8,16.0,155.0,122.68,96.53
2016,4,11,16,15,0.0,122.5,0.75,16.0,122.5,98.31,80.47
2016,4,11,16,30,0.0,90.0,0.7,16.0,90.0,73.84,59.53
2016,4,11,16,45,0.0,77.5,0.7,16.0,77.5,63.9,51.04
2016,4,11,17,0,0.0,65.0,0.7,16.0,65.0,53.87,42.31
2016,4,11,17,15,0.0,52.5,0.65,15.0,52.5,43.45,33.23
2016,4,11,17,30,0.0,40.0,0.6,14.0,40.0,33.05,23.96
2016,4,11,17,45,0.0,29.0,0.55,13.5,29.0,23.92,15.62
2016,4,11,18,0,0.0,18.0,0.5,13.0,18.0,14.82,7.21
2016,4,11,18,15,0.0,9.0,0.55,12.5,9.0,7.39,0.0
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.5,1.0,10.5,16.0,33.05,0.0
2016,4,12,6,0,108.0,25.0,1.0,11.0,32.0,103.42,58.39
2016,4,12,6,15,208.5,42.0,1.05,11.0,71.5,187.57,149.57
2016,4,12,6,30,309.0,59.0,1.1,11.0,111.0,277.12,228.77
2016,4,12,6,45,389.5,70.0,1.15,11.5,160.0,356.43,296.87
2016,4,12,7,0,470.0,81.0,1.2,12.0,209.0,443.33,368.47
2016,4,12,7,15,295.0,115.5,1.2,12.0,202.0,362.09,301.63
2016,4,12,7,30,120.0,150.0,1.2,12.0,195.0,263.57,218.46
2016,4,12,7,45,108.0,173.0,1.2,12.5,218.0,282.63,233.08
2016,4,12,8,0,96.0,196.0,1.2,13.0,241.0,282.98,231.83
2016,4,12,8,15,399.0,160.0,1.2,13.0,376.5,565.36,458.26
2016,4,12,8,30,702.0,124.0,1.2,13.0,512.0,822.81,643.26
2016,4,12,8,45,720.5,129.5,1.2,13.5,557.5,864.04,665.33
2016,4,12,9,0,739.0,135.0,1.2,14.0,603.0,902.95,688.19
2016,4,12,9,15,755.5,138.5,1.2,14.0,644.0,934.92,707.4
2016,4,12,9,30,772.0,142.0,1.2,14.0,685.0,956.72,719.84
2016,4,12,9,45,473.0,256.0,1.2,14.5,594.0,784.55,597.32
2016,4,12,10,0,174.0,370.0,1.2,15.0,503.0,562.73,432.2
2016,4,12,10,15,343.0,334.5,1.2,15.0,609.5,712.41,544.83
2016,4,12,10,30,512.0,299.0,1.2,15.0,716.0,860.35,647.45
2016,4,12,10,45,677.5,222.5,1.25,15.0,789.0,946.2,706.58
2016,4,12,11,0,843.0,146.0,1.3,15.0,862.0,1010.31,747.38
2016,4,12,11,15,847.0,147.0,1.35,14.5,876.5,998.28,740.4
2016,4,12,11,30,851.0,148.0,1.4,14.0,891.0,982.42,732.0
2016,4,12,11,45,664.0,250.5,1.45,14.0,833.0,891.9,671.45
2016,4,12,12,0,477.0,353.0,1.5,14.0,775.0,791.35,599.11
2016,4,12,12,15,298.0,395.5,1.5,14.0,659.0,641.1,490.74
2016,4,12,12,30,119.0,438.0,1.5,14.0,543.0,502.09,386.72
2016,4,12,12,45,313.0,385.5,1.55,14.0,657.0,606.86,468.98
2016,4,12,13,0,507.0,333.0,1.6,14.0,771.0,693.53,533.47
2016,4,12,13,15,636.5,261.5,1.55,14.0,800.0,694.14,534.34
2016,4,12,13,30,766.0,190.0,1.5,14.0,829.0,680.97,525.21
2016,4,12,13,45,766.0,183.0,1.5,14.5,806.0,629.93,485.64
2016,4,12,14,0,766.0,176.0,1.5,15.0,783.0,577.2,444.13
2016,4,12,14,15,591.5,238.0,1.5,15.0,695.5,492.22,378.29
2016,4,12,14,30,417.0,300.0,1.5,15.0,608.0,421.02,323.22
2016,4,12,14,45,495.5,252.5,1.55,15.0,600.0,382.87,290.75
2016,4,12,15,0,574.0,205.0,1.6,15.0,592.0,335.49,248.65
2016,4,12,15,15,631.0,177.0,1.6,14.5,576.0,288.27,205.74
2016,4,12,15,30,688.0,149.0,1.6,14.0,560.0,232.46,155.85
2016,4,12,15,45,619.5,148.5,1.65,14.0,495.5,174.64,113.1
2016,4,12,16,0,551.0,148.0,1.7,14.0,431.0,124.82,85.16
2016,4,12,16,15,530.5,135.0,1.7,13.5,384.5,92.78,76.55
2016,4,12,16,30,510.0,122.0,1.7,13.0,338.0,85.53,70.62
2016,4,12,16,45,443.0,121.0,1.7,13.0,290.0,85.4,70.72
2016,4,12,17,0,376.0,120.0,1.7,13.0,242.0,85.42,70.86
2016,4,12,17,15,325.5,103.5,1.6,12.5,196.0,74.88,61.61
2016,4,12,17,30,275.0,87.0,1.5,12.0,150.0,65.02,52.7
2016,4,12,17,45,204.0,68.0,1.4,12.0,108.0,51.34,40.02
2016,4,12,18,0,133.0,49.0,1.3,12.0,66.0,37.39,26.83
2016,4,12,18,15,66.5,28.0,1.25,11.5,36.5,21.82,9.48
2016,4,12,18,30,0.0,7.0,1.2,11.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
