Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,14.0,0.9,10.5,16.5,27.09,0.0
2016,4,13,6,0,73.0,28.0,0.9,11.0,33.0,82.09,49.81
2016,4,13,6,15,168.5,48.0,0.9,11.5,73.0,162.92,129.84
2016,4,13,6,30,264.0,68.0,0.9,12.0,113.0,261.95,215.26
2016,4,13,6,45,363.5,78.0,0.95,12.5,164.5,349.74,289.67
2016,4,13,7,0,463.0,88.0,1.0,13.0,216.0,447.06,368.94
2016,4,13,7,15,559.5,81.0,0.95,13.0,268.0,537.77,440.2
2016,4,13,7,30,656.0,74.0,0.9,13.0,320.0,628.32,506.64
2016,4,13,7,45,671.5,91.5,0.9,13.5,375.5,689.28,547.88
2016,4,13,8,0,687.0,109.0,0.9,14.0,431.0,748.31,586.61
2016,4,13,8,15,715.0,114.0,0.9,14.5,481.5,801.71,620.21
2016,4,13,8,30,743.0,119.0,0.9,15.0,532.0,853.9,652.13
2016,4,13,8,45,765.0,122.5,0.9,15.5,579.5,896.98,677.2
2016,4,13,9,0,787.0,126.0,0.9,16.0,627.0,931.47,696.26
2016,4,13,9,15,802.5,129.0,0.85,16.0,669.0,962.77,713.44
2016,4,13,9,30,818.0,132.0,0.8,16.0,711.0,990.87,728.39
2016,4,13,9,45,841.5,128.5,0.8,16.5,750.0,1016.39,741.34
2016,4,13,10,0,865.0,125.0,0.8,17.0,789.0,1038.34,752.04
2016,4,13,10,15,873.0,126.5,0.8,17.0,818.0,1033.07,747.24
2016,4,13,10,30,881.0,128.0,0.8,17.0,847.0,1037.18,748.9
2016,4,13,10,45,883.0,131.0,0.8,17.5,868.5,1032.83,743.91
2016,4,13,11,0,885.0,134.0,0.8,18.0,890.0,1024.54,736.75
2016,4,13,11,15,888.5,135.0,0.8,18.0,904.0,1011.84,728.43
2016,4,13,11,30,892.0,136.0,0.8,18.0,918.0,995.3,717.88
2016,4,13,11,45,894.0,135.5,0.85,18.0,924.0,972.17,704.35
2016,4,13,12,0,896.0,135.0,0.9,18.0,930.0,945.47,688.57
2016,4,13,12,15,895.5,135.0,0.9,18.0,928.0,913.58,668.48
2016,4,13,12,30,895.0,135.0,0.9,18.0,926.0,878.49,646.28
2016,4,13,12,45,895.0,133.0,0.95,18.0,916.5,839.01,621.85
2016,4,13,13,0,895.0,131.0,1.0,18.0,907.0,796.64,595.19
2016,4,13,13,15,891.0,130.0,1.0,18.0,889.0,749.58,562.54
2016,4,13,13,30,887.0,129.0,1.0,18.0,871.0,700.3,527.3
2016,4,13,13,45,874.0,131.0,1.05,18.0,844.0,646.02,487.89
2016,4,13,14,0,861.0,133.0,1.1,18.0,817.0,592.44,447.56
2016,4,13,14,15,851.5,131.0,1.1,17.5,785.0,533.94,402.64
2016,4,13,14,30,842.0,129.0,1.1,17.0,753.0,474.83,355.49
2016,4,13,14,45,824.0,128.5,1.15,17.0,713.0,413.43,304.56
2016,4,13,15,0,806.0,128.0,1.2,17.0,673.0,352.95,252.97
2016,4,13,15,15,789.0,124.5,1.2,16.5,629.0,291.63,200.44
2016,4,13,15,30,772.0,121.0,1.2,16.0,585.0,231.76,150.12
2016,4,13,15,45,548.0,163.0,1.2,16.0,478.5,174.96,115.31
2016,4,13,16,0,324.0,205.0,1.2,16.0,372.0,153.8,113.87
2016,4,13,16,15,300.5,190.0,1.2,15.5,332.5,129.07,107.11
2016,4,13,16,30,277.0,175.0,1.2,15.0,293.0,120.44,100.28
2016,4,13,16,45,425.5,132.0,1.2,14.5,285.5,92.46,76.39
2016,4,13,17,0,574.0,89.0,1.2,14.0,278.0,67.31,54.54
2016,4,13,17,15,512.5,80.0,1.15,13.5,226.0,61.75,49.73
2016,4,13,17,30,451.0,71.0,1.1,13.0,174.0,56.05,44.57
2016,4,13,17,45,352.0,58.5,1.05,12.5,126.0,44.5,33.95
2016,4,13,18,0,253.0,46.0,1.0,12.0,78.0,35.23,25.04
2016,4,13,18,15,139.0,28.0,1.0,11.5,44.0,21.62,9.99
2016,4,13,18,30,25.0,10.0,1.0,11.0,10.0,8.54,0.0
2016,4,13,18,45,12.5,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.5,1.15,10.5,20.5,46.64,0.0
2016,4,14,6,0,165.0,29.0,1.2,11.0,41.0,138.66,92.88
2016,4,14,6,15,285.5,43.0,1.25,11.0,85.0,228.44,184.14
2016,4,14,6,30,406.0,57.0,1.3,11.0,129.0,333.07,275.44
2016,4,14,6,45,479.5,68.0,1.4,11.5,181.5,415.31,345.43
2016,4,14,7,0,553.0,79.0,1.5,12.0,234.0,503.51,417.39
2016,4,14,7,15,606.0,86.0,1.5,12.0,288.5,577.47,475.62
2016,4,14,7,30,659.0,93.0,1.5,12.0,343.0,653.92,532.43
2016,4,14,7,45,568.0,122.0,1.55,12.5,360.0,639.24,518.6
2016,4,14,8,0,477.0,151.0,1.6,13.0,377.0,608.13,491.92
2016,4,14,8,15,609.5,128.0,1.6,13.0,449.0,723.84,577.67
2016,4,14,8,30,742.0,105.0,1.6,13.0,521.0,830.18,650.84
2016,4,14,8,45,771.5,118.0,1.65,13.5,582.5,891.09,689.52
2016,4,14,9,0,801.0,131.0,1.7,14.0,644.0,949.74,726.35
2016,4,14,9,15,815.5,134.0,1.7,14.0,685.5,980.23,744.36
2016,4,14,9,30,830.0,137.0,1.7,14.0,727.0,1007.42,760.45
2016,4,14,9,45,853.5,133.0,1.7,14.5,766.0,1032.49,773.71
2016,4,14,10,0,877.0,129.0,1.7,15.0,805.0,1053.9,784.56
2016,4,14,10,15,884.0,130.5,1.7,15.0,833.5,1047.26,778.78
2016,4,14,10,30,891.0,132.0,1.7,15.0,862.0,1050.19,779.75
2016,4,14,10,45,889.0,137.0,1.75,15.5,881.5,1043.63,773.92
2016,4,14,11,0,887.0,142.0,1.8,16.0,901.0,1033.09,765.77
2016,4,14,11,15,889.5,143.0,1.8,16.0,914.5,1019.19,756.3
2016,4,14,11,30,892.0,144.0,1.8,16.0,928.0,1001.48,744.49
2016,4,14,11,45,874.5,155.5,1.8,16.0,929.0,984.39,733.23
2016,4,14,12,0,857.0,167.0,1.8,16.0,930.0,951.04,711.26
2016,4,14,12,15,856.5,166.5,1.85,16.0,927.5,918.42,690.48
2016,4,14,12,30,856.0,166.0,1.9,16.0,925.0,882.65,667.38
2016,4,14,12,45,876.0,151.5,2.0,16.0,920.5,847.34,644.88
2016,4,14,13,0,896.0,137.0,2.1,16.0,916.0,801.02,614.38
2016,4,14,13,15,891.5,136.0,2.1,16.0,898.0,753.49,579.84
2016,4,14,13,30,887.0,135.0,2.1,16.0,880.0,703.79,542.85
2016,4,14,13,45,870.5,138.5,2.15,16.0,852.0,651.64,503.13
2016,4,14,14,0,854.0,142.0,2.2,16.0,824.0,594.79,458.83
2016,4,14,14,15,844.5,140.0,2.2,15.5,791.5,536.59,412.72
2016,4,14,14,30,835.0,138.0,2.2,15.0,759.0,477.82,364.44
2016,4,14,14,45,814.0,139.0,2.2,15.0,718.0,416.85,312.38
2016,4,14,15,0,793.0,140.0,2.2,15.0,677.0,357.19,260.26
2016,4,14,15,15,774.5,136.0,2.2,14.5,632.5,290.76,202.9
2016,4,14,15,30,756.0,132.0,2.2,14.0,588.0,230.29,151.43
2016,4,14,15,45,742.0,123.5,2.2,14.0,540.5,169.08,103.63
2016,4,14,16,0,728.0,115.0,2.2,14.0,493.0,109.59,68.69
2016,4,14,16,15,696.5,109.5,2.15,13.5,441.0,77.48,63.14
2016,4,14,16,30,665.0,104.0,2.1,13.0,389.0,75.26,61.55
2016,4,14,16,45,625.0,96.5,2.1,13.0,336.0,71.35,58.28
2016,4,14,17,0,585.0,89.0,2.1,13.0,283.0,67.3,54.79
2016,4,14,17,15,522.5,80.0,2.0,12.5,230.5,61.71,49.91
2016,4,14,17,30,460.0,71.0,1.9,12.0,178.0,55.99,44.7
2016,4,14,17,45,362.5,59.0,1.85,12.0,129.5,44.9,34.39
2016,4,14,18,0,265.0,47.0,1.8,12.0,81.0,36.0,25.76
2016,4,14,18,15,132.5,29.5,1.75,11.5,46.5,22.73,11.34
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,10.24,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,14.5,1.2,8.5,23.0,56.65,0.0
2016,4,15,6,0,213.0,29.0,1.2,9.0,46.0,162.36,114.98
2016,4,15,6,15,329.5,42.0,1.2,9.5,91.0,252.59,205.27
2016,4,15,6,30,446.0,55.0,1.2,10.0,136.0,354.65,294.03
2016,4,15,6,45,524.0,63.0,1.3,10.5,189.0,438.27,365.08
2016,4,15,7,0,602.0,71.0,1.4,11.0,242.0,528.04,438.1
2016,4,15,7,15,651.5,77.5,1.45,11.5,297.0,600.61,493.93
2016,4,15,7,30,701.0,84.0,1.5,12.0,352.0,675.4,548.18
2016,4,15,7,45,732.0,90.0,1.55,12.5,406.0,736.1,590.07
2016,4,15,8,0,763.0,96.0,1.6,13.0,460.0,796.46,630.56
2016,4,15,8,15,788.5,100.0,1.6,13.5,512.0,843.82,660.24
2016,4,15,8,30,814.0,104.0,1.6,14.0,564.0,894.54,691.67
2016,4,15,8,45,828.5,109.5,1.6,14.5,611.0,934.57,715.09
2016,4,15,9,0,843.0,115.0,1.6,15.0,658.0,971.69,736.3
2016,4,15,9,15,857.5,117.5,1.55,15.0,700.5,1002.2,753.52
2016,4,15,9,30,872.0,120.0,1.5,15.0,743.0,1029.33,768.43
2016,4,15,9,45,886.0,120.5,1.45,15.5,780.5,1037.2,769.39
2016,4,15,10,0,900.0,121.0,1.4,16.0,818.0,1054.02,776.45
2016,4,15,10,15,907.5,122.5,1.35,16.0,847.5,1061.46,778.87
2016,4,15,10,30,915.0,124.0,1.3,16.0,877.0,1064.87,778.98
2016,4,15,10,45,921.0,124.0,1.3,16.5,899.0,1061.15,774.27
2016,4,15,11,0,927.0,124.0,1.3,17.0,921.0,1053.36,767.26
2016,4,15,11,15,930.0,125.0,1.35,17.0,935.5,1039.57,759.0
2016,4,15,11,30,933.0,126.0,1.4,17.0,950.0,1021.81,748.34
2016,4,15,11,45,937.5,124.0,1.45,17.5,956.5,998.65,732.89
2016,4,15,12,0,942.0,122.0,1.5,18.0,963.0,971.69,715.05
2016,4,15,12,15,941.0,122.0,1.5,18.0,960.5,938.08,693.48
2016,4,15,12,30,940.0,122.0,1.5,18.0,958.0,901.15,669.7
2016,4,15,12,45,941.5,119.0,1.55,18.0,948.5,860.37,643.82
2016,4,15,13,0,943.0,116.0,1.6,18.0,939.0,816.47,615.51
2016,4,15,13,15,938.5,115.0,1.65,18.0,920.0,767.13,581.67
2016,4,15,13,30,934.0,114.0,1.7,18.0,901.0,715.49,544.46
2016,4,15,13,45,931.5,110.5,1.75,18.0,875.5,660.89,503.94
2016,4,15,14,0,929.0,107.0,1.8,18.0,850.0,604.28,460.48
2016,4,15,14,15,919.5,105.5,1.8,18.0,816.0,544.08,412.49
2016,4,15,14,30,910.0,104.0,1.8,18.0,782.0,483.07,362.2
2016,4,15,14,45,898.5,101.5,1.8,18.0,742.0,419.98,308.72
2016,4,15,15,0,887.0,99.0,1.8,18.0,702.0,356.88,253.83
2016,4,15,15,15,871.0,96.5,1.75,17.5,656.5,292.91,198.26
2016,4,15,15,30,855.0,94.0,1.7,17.0,611.0,224.09,140.21
2016,4,15,15,45,832.0,91.5,1.65,17.0,560.5,161.04,92.09
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,100.61,58.8
2016,4,15,16,15,780.5,85.0,1.55,16.5,457.5,67.53,53.72
2016,4,15,16,30,752.0,81.0,1.5,16.0,405.0,65.44,52.23
2016,4,15,16,45,712.0,76.0,1.45,16.0,350.5,57.2,45.13
2016,4,15,17,0,672.0,71.0,1.4,16.0,296.0,54.32,42.7
2016,4,15,17,15,616.0,64.0,1.3,15.5,242.5,49.73,38.72
2016,4,15,17,30,560.0,57.0,1.2,15.0,189.0,45.04,34.5
2016,4,15,17,45,475.0,47.5,1.2,14.5,139.5,38.03,28.04
2016,4,15,18,0,390.0,38.0,1.2,14.0,90.0,30.91,21.21
2016,4,15,18,15,248.0,25.0,1.2,13.5,52.5,20.4,9.91
2016,4,15,18,30,106.0,12.0,1.2,13.0,15.0,10.24,0.0
2016,4,15,18,45,53.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,0.7,10.5,25.0,65.21,0.0
2016,4,16,6,0,254.0,29.0,0.6,11.0,50.0,183.14,132.66
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,269.69,216.65
2016,4,16,6,30,473.0,53.0,0.4,12.0,141.0,368.37,299.96
2016,4,16,6,45,544.0,61.0,0.35,12.5,194.0,448.61,365.17
2016,4,16,7,0,615.0,69.0,0.3,13.0,247.0,534.38,431.16
2016,4,16,7,15,661.5,75.5,0.25,13.5,301.5,605.2,481.88
2016,4,16,7,30,708.0,82.0,0.2,14.0,356.0,677.98,530.71
2016,4,16,7,45,740.5,87.0,0.15,15.0,409.5,738.81,567.93
2016,4,16,8,0,773.0,92.0,0.1,16.0,463.0,794.97,600.57
2016,4,16,8,15,797.0,95.5,0.15,16.5,514.5,845.62,630.93
2016,4,16,8,30,821.0,99.0,0.2,17.0,566.0,894.49,659.63
2016,4,16,8,45,839.0,102.5,0.3,18.0,613.5,935.57,682.64
2016,4,16,9,0,857.0,106.0,0.4,19.0,661.0,973.9,703.88
2016,4,16,9,15,870.5,108.0,0.4,19.5,703.0,1003.01,718.28
2016,4,16,9,30,884.0,110.0,0.4,20.0,745.0,1016.62,723.22
2016,4,16,9,45,897.0,110.5,0.45,20.5,782.0,1036.26,733.39
2016,4,16,10,0,910.0,111.0,0.5,21.0,819.0,1052.18,741.27
2016,4,16,10,15,917.5,112.5,0.5,21.0,848.5,1059.73,744.44
2016,4,16,10,30,925.0,114.0,0.5,21.0,878.0,1063.21,745.45
2016,4,16,10,45,927.0,117.0,0.55,21.5,899.5,1058.63,741.66
2016,4,16,11,0,929.0,120.0,0.6,22.0,921.0,1049.93,735.66
2016,4,16,11,15,931.5,120.5,0.6,22.0,934.5,1035.16,726.37
2016,4,16,11,30,934.0,121.0,0.6,22.0,948.0,1016.44,714.89
2016,4,16,11,45,936.0,120.5,0.65,22.5,954.5,992.43,700.08
2016,4,16,12,0,938.0,120.0,0.7,23.0,961.0,964.71,683.03
2016,4,16,12,15,937.5,119.5,0.7,23.0,958.0,931.22,662.67
2016,4,16,12,30,937.0,119.0,0.7,23.0,955.0,894.42,640.18
2016,4,16,12,45,939.5,115.5,0.75,23.0,945.5,854.15,616.21
2016,4,16,13,0,942.0,112.0,0.8,23.0,936.0,810.69,589.84
2016,4,16,13,15,938.0,111.0,0.8,23.0,917.5,761.83,557.48
2016,4,16,13,30,934.0,110.0,0.8,23.0,899.0,710.63,521.89
2016,4,16,13,45,926.0,109.5,0.85,23.0,872.5,655.34,482.91
2016,4,16,14,0,918.0,109.0,0.9,23.0,846.0,598.57,441.39
2016,4,16,14,15,909.5,107.5,0.9,22.5,813.0,539.5,396.94
2016,4,16,14,30,901.0,106.0,0.9,22.0,780.0,479.52,349.97
2016,4,16,14,45,888.0,104.5,0.9,22.0,740.0,417.24,298.91
2016,4,16,15,0,875.0,103.0,0.9,22.0,700.0,355.09,246.56
2016,4,16,15,15,859.5,100.0,0.9,21.5,655.0,286.58,189.31
2016,4,16,15,30,844.0,97.0,0.9,21.0,610.0,223.37,137.17
2016,4,16,15,45,824.5,93.5,0.9,21.0,561.0,160.73,90.47
2016,4,16,16,0,805.0,90.0,0.9,21.0,512.0,100.3,57.92
2016,4,16,16,15,778.0,86.0,0.9,20.5,459.5,68.16,53.34
2016,4,16,16,30,751.0,82.0,0.9,20.0,407.0,66.13,51.94
2016,4,16,16,45,714.5,76.5,0.9,19.5,353.0,57.52,44.75
2016,4,16,17,0,678.0,71.0,0.9,19.0,299.0,54.32,42.16
2016,4,16,17,15,623.5,64.0,0.85,18.0,245.5,49.73,38.32
2016,4,16,17,30,569.0,57.0,0.8,17.0,192.0,45.03,34.23
2016,4,16,17,45,484.5,48.0,0.8,16.0,142.5,38.43,28.24
2016,4,16,18,0,400.0,39.0,0.8,15.0,93.0,31.74,21.9
2016,4,16,18,15,200.0,28.0,0.85,14.5,55.0,21.73,11.24
2016,4,16,18,30,0.0,17.0,0.9,14.0,17.0,14.51,0.0
2016,4,16,18,45,0.0,8.5,0.95,14.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.5,0.9,13.5,26.5,87.49,0.0
2016,4,17,6,0,268.0,29.0,0.8,14.0,53.0,189.69,139.02
2016,4,17,6,15,373.0,41.0,0.75,14.5,98.5,274.69,219.3
2016,4,17,6,30,478.0,53.0,0.7,15.0,144.0,371.24,300.62
2016,4,17,6,45,540.0,62.0,0.65,16.0,195.5,447.07,361.54
2016,4,17,7,0,602.0,71.0,0.6,17.0,247.0,527.62,422.61
2016,4,17,7,15,648.0,77.0,0.6,17.5,301.0,596.83,472.86
2016,4,17,7,30,694.0,83.0,0.6,18.0,355.0,667.95,521.29
2016,4,17,7,45,724.0,89.0,0.6,18.5,408.0,727.37,559.54
2016,4,17,8,0,754.0,95.0,0.6,19.0,461.0,781.72,593.14
2016,4,17,8,15,778.0,99.0,0.6,19.5,511.5,832.27,623.24
2016,4,17,8,30,802.0,103.0,0.6,20.0,562.0,881.09,651.48
2016,4,17,8,45,818.0,107.5,0.6,21.0,608.5,920.89,672.0
2016,4,17,9,0,834.0,112.0,0.6,22.0,655.0,957.91,690.42
2016,4,17,9,15,848.0,114.5,0.6,22.5,697.0,987.6,705.33
2016,4,17,9,30,862.0,117.0,0.6,23.0,739.0,1013.94,718.15
2016,4,17,9,45,876.0,117.5,0.6,23.5,776.0,1021.8,719.74
2016,4,17,10,0,890.0,118.0,0.6,24.0,813.0,1038.46,727.06
2016,4,17,10,15,897.5,119.5,0.6,24.0,842.0,1045.81,730.12
2016,4,17,10,30,905.0,121.0,0.6,24.0,871.0,1049.18,731.09
2016,4,17,10,45,912.0,120.5,0.6,24.5,893.5,1045.95,726.91
2016,4,17,11,0,919.0,120.0,0.6,25.0,916.0,1038.71,720.58
2016,4,17,11,15,922.0,120.5,0.6,25.0,930.0,1024.54,711.72
2016,4,17,11,30,925.0,121.0,0.6,25.0,944.0,1006.45,700.71
2016,4,17,11,45,928.5,120.0,0.6,25.5,950.0,983.54,685.58
2016,4,17,12,0,932.0,119.0,0.6,26.0,956.0,956.89,668.32
2016,4,17,12,15,931.5,119.0,0.6,26.0,954.0,924.07,648.63
2016,4,17,12,30,931.0,119.0,0.6,26.0,952.0,887.94,626.88
2016,4,17,12,45,931.5,117.0,0.65,26.0,942.5,847.68,603.28
2016,4,17,13,0,932.0,115.0,0.7,26.0,933.0,804.39,577.42
2016,4,17,13,15,928.5,114.0,0.7,26.0,915.0,756.32,545.86
2016,4,17,13,30,925.0,113.0,0.7,26.0,897.0,705.9,511.29
2016,4,17,13,45,921.5,110.5,0.75,26.0,871.5,652.09,473.93
2016,4,17,14,0,918.0,108.0,0.8,26.0,846.0,596.4,433.77
2016,4,17,14,15,910.0,106.0,0.8,25.5,813.5,537.24,389.88
2016,4,17,14,30,902.0,104.0,0.8,25.0,781.0,477.14,343.47
2016,4,17,14,45,892.5,101.5,0.85,25.0,742.5,415.42,293.66
2016,4,17,15,0,883.0,99.0,0.9,25.0,704.0,353.44,242.11
2016,4,17,15,15,868.5,96.0,0.85,24.5,659.5,289.88,189.01
2016,4,17,15,30,854.0,93.0,0.8,24.0,615.0,221.14,133.22
2016,4,17,15,45,836.5,89.5,0.8,23.5,566.0,158.24,87.12
2016,4,17,16,0,819.0,86.0,0.8,23.0,517.0,97.26,54.97
2016,4,17,16,15,793.0,82.0,0.75,22.5,465.0,65.37,50.51
2016,4,17,16,30,767.0,78.0,0.7,22.0,413.0,63.21,49.0
2016,4,17,16,45,732.0,73.0,0.7,21.5,359.0,60.1,46.59
2016,4,17,17,0,697.0,68.0,0.7,21.0,305.0,56.9,44.03
2016,4,17,17,15,645.0,62.0,0.7,20.0,251.5,48.32,36.77
2016,4,17,17,30,593.0,56.0,0.7,19.0,198.0,44.34,33.35
2016,4,17,17,45,510.0,47.0,0.75,18.0,147.5,37.68,27.36
2016,4,17,18,0,427.0,38.0,0.8,17.0,97.0,30.92,21.04
2016,4,17,18,15,290.0,25.5,0.8,16.5,58.0,20.82,10.7
2016,4,17,18,30,153.0,13.0,0.8,16.0,19.0,11.1,0.0
2016,4,17,18,45,76.5,6.5,0.85,16.0,9.5,5.55,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,0.45,15.5,28.5,93.24,0.0
2016,4,18,6,0,288.0,30.0,0.5,16.0,57.0,200.08,147.72
2016,4,18,6,15,393.0,41.5,0.45,16.5,104.0,285.79,225.94
2016,4,18,6,30,498.0,53.0,0.4,17.0,151.0,382.86,306.09
2016,4,18,6,45,567.0,60.5,0.35,17.5,204.0,462.33,369.05
2016,4,18,7,0,636.0,68.0,0.3,18.0,257.0,547.08,432.59
2016,4,18,7,15,680.5,74.0,0.3,18.0,311.5,616.59,482.39
2016,4,18,7,30,725.0,80.0,0.3,18.0,366.0,687.83,530.74
2016,4,18,7,45,756.0,85.0,0.3,18.5,420.0,743.82,565.75
2016,4,18,8,0,787.0,90.0,0.3,19.0,474.0,803.64,602.3
2016,4,18,8,15,810.0,93.5,0.35,19.5,525.0,853.63,632.15
2016,4,18,8,30,833.0,97.0,0.4,20.0,576.0,901.76,660.32
2016,4,18,8,45,849.5,100.0,0.45,21.0,623.0,940.95,681.07
2016,4,18,9,0,866.0,103.0,0.5,22.0,670.0,977.29,699.84
2016,4,18,9,15,878.5,105.5,0.5,22.5,712.0,994.44,706.8
2016,4,18,9,30,891.0,108.0,0.5,23.0,754.0,1019.35,718.84
2016,4,18,9,45,904.5,107.5,0.55,23.5,790.5,1038.33,728.33
2016,4,18,10,0,918.0,107.0,0.6,24.0,827.0,1053.59,735.75
2016,4,18,10,15,924.5,108.5,0.6,24.5,856.0,1060.07,736.86
2016,4,18,10,30,931.0,110.0,0.6,25.0,885.0,1062.47,735.81
2016,4,18,10,45,935.5,111.0,0.6,25.5,906.5,1058.22,731.04
2016,4,18,11,0,940.0,112.0,0.6,26.0,928.0,1049.86,724.09
2016,4,18,11,15,942.5,112.5,0.6,26.0,941.5,1034.96,714.88
2016,4,18,11,30,945.0,113.0,0.6,26.0,955.0,1016.09,703.5
2016,4,18,11,45,945.5,113.5,0.6,26.5,960.5,991.48,687.44
2016,4,18,12,0,946.0,114.0,0.6,27.0,966.0,963.17,669.3
2016,4,18,12,15,945.0,114.0,0.6,27.0,963.5,929.55,649.27
2016,4,18,12,30,944.0,114.0,0.6,27.0,961.0,892.61,627.16
2016,4,18,12,45,937.5,116.0,0.6,27.0,949.0,849.99,601.35
2016,4,18,13,0,931.0,118.0,0.6,27.0,937.0,804.78,573.68
2016,4,18,13,15,926.0,117.0,0.6,27.0,918.5,755.68,541.61
2016,4,18,13,30,921.0,116.0,0.6,27.0,900.0,704.4,506.77
2016,4,18,13,45,910.0,117.5,0.65,27.0,872.5,649.63,469.01
2016,4,18,14,0,899.0,119.0,0.7,27.0,845.0,593.66,428.98
2016,4,18,14,15,889.5,117.5,0.7,26.5,812.0,535.13,385.93
2016,4,18,14,30,880.0,116.0,0.7,26.0,779.0,475.86,340.54
2016,4,18,14,45,859.0,118.0,0.75,26.0,737.5,411.8,289.79
2016,4,18,15,0,838.0,120.0,0.8,26.0,696.0,350.71,239.79
2016,4,18,15,15,821.5,117.0,0.8,26.0,651.0,288.35,188.11
2016,4,18,15,30,805.0,114.0,0.8,26.0,606.0,227.34,138.81
2016,4,18,15,45,621.0,149.5,0.8,26.0,511.5,170.22,104.17
2016,4,18,16,0,437.0,185.0,0.8,26.0,417.0,138.72,95.56
2016,4,18,16,15,428.0,166.0,0.8,25.0,374.0,110.35,87.47
2016,4,18,16,30,419.0,147.0,0.8,24.0,331.0,100.08,79.6
2016,4,18,16,45,507.5,118.5,0.8,23.5,312.5,84.05,66.49
2016,4,18,17,0,596.0,90.0,0.8,23.0,294.0,67.74,52.9
2016,4,18,17,15,538.5,81.0,0.8,21.5,241.5,62.2,48.52
2016,4,18,17,30,481.0,72.0,0.8,20.0,189.0,56.51,43.76
2016,4,18,17,45,394.0,60.0,0.8,18.5,140.0,45.71,34.28
2016,4,18,18,0,307.0,48.0,0.8,17.0,91.0,36.84,26.16
2016,4,18,18,15,153.5,32.5,0.75,16.5,54.0,24.99,14.26
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,13.78,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,7.26,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,16.5,0.7,15.5,28.5,83.84,0.0
2016,4,19,6,0,244.0,33.0,0.7,16.0,57.0,179.84,134.54
2016,4,19,6,15,344.5,45.5,0.6,16.5,102.0,264.11,209.88
2016,4,19,6,30,445.0,58.0,0.5,17.0,147.0,357.13,286.94
2016,4,19,6,45,525.5,64.5,0.45,17.5,200.5,440.35,353.28
2016,4,19,7,0,606.0,71.0,0.4,18.0,254.0,529.83,420.92
2016,4,19,7,15,651.0,77.5,0.35,18.0,307.5,598.94,470.46
2016,4,19,7,30,696.0,84.0,0.3,18.0,361.0,669.88,518.3
2016,4,19,7,45,730.5,88.0,0.3,18.5,414.5,730.38,556.68
2016,4,19,8,0,765.0,92.0,0.3,19.0,468.0,786.65,591.0
2016,4,19,8,15,788.5,96.0,0.3,20.0,519.0,836.88,619.17
2016,4,19,8,30,812.0,100.0,0.3,21.0,570.0,885.34,645.41
2016,4,19,8,45,824.0,105.0,0.3,22.0,615.5,922.04,663.52
2016,4,19,9,0,836.0,110.0,0.3,23.0,661.0,955.75,679.57
2016,4,19,9,15,849.5,113.0,0.35,23.5,702.5,985.4,695.33
2016,4,19,9,30,863.0,116.0,0.4,24.0,744.0,1011.69,709.08
2016,4,19,9,45,859.0,125.5,0.45,24.5,776.0,1024.24,714.64
2016,4,19,10,0,855.0,135.0,0.5,25.0,808.0,1032.58,718.03
2016,4,19,10,15,862.5,137.0,0.55,25.0,837.0,1040.21,722.59
2016,4,19,10,30,870.0,139.0,0.6,25.0,866.0,1029.84,716.54
2016,4,19,10,45,869.5,143.5,0.65,25.0,885.5,1024.0,713.59
2016,4,19,11,0,869.0,148.0,0.7,25.0,905.0,1028.51,716.91
2016,4,19,11,15,691.0,250.0,0.75,25.0,858.0,948.67,668.41
2016,4,19,11,30,513.0,352.0,0.8,25.0,811.0,854.69,606.35
2016,4,19,11,45,475.5,364.5,0.85,25.0,792.0,812.25,580.06
2016,4,19,12,0,438.0,377.0,0.9,25.0,773.0,769.04,552.18
2016,4,19,12,15,453.0,371.5,0.9,24.5,780.0,754.96,544.56
2016,4,19,12,30,468.0,366.0,0.9,24.0,787.0,738.08,534.6
2016,4,19,12,45,660.5,263.0,0.9,24.0,850.0,774.16,562.27
2016,4,19,13,0,853.0,160.0,0.9,24.0,913.0,788.74,574.29
2016,4,19,13,15,617.0,268.5,0.9,23.5,807.0,676.19,495.22
2016,4,19,13,30,381.0,377.0,0.9,23.0,701.0,570.71,420.66
2016,4,19,13,45,360.0,371.5,0.95,23.0,671.0,526.62,390.21
2016,4,19,14,0,339.0,366.0,1.0,23.0,641.0,483.95,359.5
2016,4,19,14,15,258.5,365.0,1.0,22.5,569.5,417.44,311.53
2016,4,19,14,30,178.0,364.0,1.0,22.0,498.0,360.8,270.6
2016,4,19,14,45,148.5,343.0,1.0,21.5,451.0,317.47,238.88
2016,4,19,15,0,119.0,322.0,1.0,21.0,404.0,278.06,209.86
2016,4,19,15,15,129.0,301.0,0.95,20.5,385.0,252.18,189.74
2016,4,19,15,30,139.0,280.0,0.9,20.0,366.0,225.38,168.79
2016,4,19,15,45,251.5,242.0,0.85,19.5,381.5,193.1,140.12
2016,4,19,16,0,364.0,204.0,0.8,19.0,397.0,152.48,111.0
2016,4,19,16,15,365.0,181.0,0.75,18.5,358.5,124.54,101.74
2016,4,19,16,30,366.0,158.0,0.7,18.0,320.0,106.39,86.89
2016,4,19,16,45,480.0,125.5,0.65,17.5,308.5,88.3,71.77
2016,4,19,17,0,594.0,93.0,0.6,17.0,297.0,69.94,56.14
2016,4,19,17,15,537.5,83.5,0.6,16.5,244.5,64.1,51.2
2016,4,19,17,30,481.0,74.0,0.6,16.0,192.0,58.07,45.88
2016,4,19,17,45,416.5,60.0,0.6,16.0,144.5,47.93,36.63
2016,4,19,18,0,352.0,46.0,0.6,16.0,97.0,37.39,26.81
2016,4,19,18,15,225.5,30.5,0.6,15.5,58.0,23.67,13.52
2016,4,19,18,30,99.0,15.0,0.6,15.0,19.0,11.69,0.0
2016,4,19,18,45,49.5,7.5,0.65,14.5,9.5,6.4,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,17.0,0.7,13.0,31.0,90.56,12.77
2016,4,20,6,0,270.0,34.0,0.7,13.0,62.0,195.23,149.33
2016,4,20,6,15,369.5,46.0,0.6,13.5,108.0,277.9,223.54
2016,4,20,6,30,469.0,58.0,0.5,14.0,154.0,371.13,301.34
2016,4,20,6,45,549.5,64.0,0.45,15.0,208.0,454.88,367.81
2016,4,20,7,0,630.0,70.0,0.4,16.0,262.0,544.8,435.21
2016,4,20,7,15,673.5,76.0,0.4,16.5,316.0,613.19,483.79
2016,4,20,7,30,717.0,82.0,0.4,17.0,370.0,683.21,530.74
2016,4,20,7,45,751.0,85.5,0.4,17.5,424.0,739.41,566.23
2016,4,20,8,0,785.0,89.0,0.4,18.0,478.0,799.64,603.41
2016,4,20,8,15,807.0,92.5,0.4,18.5,528.5,848.48,631.84
2016,4,20,8,30,829.0,96.0,0.4,19.0,579.0,895.41,658.48
2016,4,20,8,45,844.0,99.5,0.45,19.5,625.0,933.51,680.01
2016,4,20,9,0,859.0,103.0,0.5,20.0,671.0,968.71,699.62
2016,4,20,9,15,871.0,105.5,0.5,20.5,712.5,985.15,706.3
2016,4,20,9,30,883.0,108.0,0.5,21.0,754.0,1009.31,718.08
2016,4,20,9,45,893.0,109.5,0.55,21.5,789.5,1026.78,726.81
2016,4,20,10,0,903.0,111.0,0.6,22.0,825.0,1040.48,733.43
2016,4,20,10,15,909.5,112.5,0.6,22.0,853.5,1046.75,735.93
2016,4,20,10,30,916.0,114.0,0.6,22.0,882.0,1049.02,736.27
2016,4,20,10,45,912.0,120.5,0.65,22.0,901.0,1041.9,732.36
2016,4,20,11,0,908.0,127.0,0.7,22.0,920.0,1030.69,726.21
2016,4,20,11,15,910.5,127.5,0.7,22.0,933.5,1015.98,716.93
2016,4,20,11,30,913.0,128.0,0.7,22.0,947.0,997.42,705.44
2016,4,20,11,45,909.5,131.5,0.75,22.5,951.5,972.39,689.81
2016,4,20,12,0,906.0,135.0,0.8,23.0,956.0,943.91,672.08
2016,4,20,12,15,905.0,135.0,0.8,22.5,953.0,911.2,653.24
2016,4,20,12,30,904.0,135.0,0.8,22.0,950.0,875.34,632.26
2016,4,20,12,45,904.0,132.5,0.85,22.0,940.0,835.14,607.9
2016,4,20,13,0,904.0,130.0,0.9,22.0,930.0,792.09,581.25
2016,4,20,13,15,899.0,129.0,0.9,22.0,911.5,744.12,548.31
2016,4,20,13,30,894.0,128.0,0.9,22.0,893.0,694.06,513.07
2016,4,20,13,45,886.5,127.0,0.9,22.0,866.5,640.62,474.42
2016,4,20,14,0,879.0,126.0,0.9,22.0,840.0,585.77,433.49
2016,4,20,14,15,869.5,124.0,0.9,21.5,807.0,528.0,389.78
2016,4,20,14,30,860.0,122.0,0.9,21.0,774.0,467.92,342.65
2016,4,20,14,45,845.0,121.0,0.95,21.0,734.0,406.73,292.63
2016,4,20,15,0,830.0,120.0,1.0,21.0,694.0,346.1,241.63
2016,4,20,15,15,813.0,117.0,0.95,20.5,649.5,284.29,189.51
2016,4,20,15,30,796.0,114.0,0.9,20.0,605.0,223.9,139.87
2016,4,20,15,45,773.0,110.5,0.9,20.0,556.0,164.15,95.92
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,100.4,60.62
2016,4,20,16,15,721.0,102.0,0.85,19.5,455.5,72.04,56.85
2016,4,20,16,30,692.0,97.0,0.8,19.0,404.0,69.98,55.44
2016,4,20,16,45,652.0,91.0,0.8,18.5,351.0,66.96,53.12
2016,4,20,17,0,612.0,85.0,0.8,18.0,298.0,63.86,50.66
2016,4,20,17,15,556.5,77.0,0.75,17.0,245.5,58.97,46.61
2016,4,20,17,30,501.0,69.0,0.7,16.0,193.0,53.95,42.28
2016,4,20,17,45,420.5,58.0,0.65,15.5,144.5,46.13,35.16
2016,4,20,18,0,340.0,47.0,0.6,15.0,96.0,38.12,27.61
2016,4,20,18,15,170.0,34.0,0.6,14.5,58.5,26.14,15.81
2016,4,20,18,30,0.0,21.0,0.6,14.0,21.0,16.72,0.0
2016,4,20,18,45,0.0,10.5,0.6,13.5,10.5,8.96,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,75.0,19.5,0.35,13.5,27.5,61.68,16.55
2016,4,21,6,0,150.0,39.0,0.3,14.0,55.0,131.35,99.9
2016,4,21,6,15,223.5,57.0,0.25,14.5,96.0,210.45,168.51
2016,4,21,6,30,297.0,75.0,0.2,15.0,137.0,286.27,231.91
2016,4,21,6,45,348.5,90.5,0.2,15.5,183.0,352.13,285.31
2016,4,21,7,0,400.0,106.0,0.2,16.0,229.0,422.28,339.8
2016,4,21,7,15,461.0,109.5,0.25,16.0,277.0,488.87,390.85
2016,4,21,7,30,522.0,113.0,0.3,16.0,325.0,559.36,443.14
2016,4,21,7,45,552.0,122.5,0.35,16.5,374.0,623.99,487.82
2016,4,21,8,0,582.0,132.0,0.4,17.0,423.0,680.69,525.4
2016,4,21,8,15,524.0,169.0,0.45,17.0,451.0,681.06,523.07
2016,4,21,8,30,466.0,206.0,0.5,17.0,479.0,683.76,522.43
2016,4,21,8,45,420.0,239.0,0.55,17.5,500.0,687.01,521.46
2016,4,21,9,0,374.0,272.0,0.6,18.0,521.0,666.52,504.56
2016,4,21,9,15,312.0,307.0,0.65,18.0,523.5,648.44,489.73
2016,4,21,9,30,250.0,342.0,0.7,18.0,526.0,626.28,471.98
2016,4,21,9,45,320.0,341.0,0.75,18.5,588.0,693.63,519.18
2016,4,21,10,0,390.0,340.0,0.8,19.0,650.0,760.5,563.87
2016,4,21,10,15,423.5,336.5,0.8,19.0,684.0,804.89,592.04
2016,4,21,10,30,457.0,333.0,0.8,19.0,718.0,829.21,607.4
2016,4,21,10,45,440.5,350.0,0.85,19.0,728.5,821.08,601.16
2016,4,21,11,0,424.0,367.0,0.9,19.0,739.0,810.42,593.75
2016,4,21,11,15,627.5,268.5,0.9,19.0,828.0,902.03,658.66
2016,4,21,11,30,831.0,170.0,0.9,19.0,917.0,972.22,703.55
2016,4,21,11,45,838.5,166.5,0.9,19.0,924.5,951.28,689.04
2016,4,21,12,0,846.0,163.0,0.9,19.0,932.0,926.67,673.55
2016,4,21,12,15,846.0,162.5,0.9,19.0,929.5,894.82,653.44
2016,4,21,12,30,846.0,162.0,0.9,19.0,927.0,859.89,631.31
2016,4,21,12,45,866.5,146.5,0.95,19.0,923.0,816.18,604.03
2016,4,21,13,0,887.0,131.0,1.0,19.0,919.0,778.91,580.49
2016,4,21,13,15,883.0,130.0,1.0,19.0,900.5,732.44,547.88
2016,4,21,13,30,879.0,129.0,1.0,19.0,882.0,683.83,512.99
2016,4,21,13,45,885.0,120.5,1.05,19.5,859.5,633.18,475.31
2016,4,21,14,0,891.0,112.0,1.1,20.0,837.0,579.84,434.36
2016,4,21,14,15,636.5,219.5,1.1,19.5,727.0,488.46,365.9
2016,4,21,14,30,382.0,327.0,1.1,19.0,617.0,417.65,313.61
2016,4,21,14,45,323.5,321.0,1.15,19.0,558.5,362.03,271.44
2016,4,21,15,0,265.0,315.0,1.2,19.0,500.0,312.96,234.11
2016,4,21,15,15,217.5,298.5,1.2,19.0,444.0,271.09,202.32
2016,4,21,15,30,170.0,282.0,1.2,19.0,388.0,231.46,173.09
2016,4,21,15,45,266.5,244.0,1.2,19.0,394.5,195.14,141.69
2016,4,21,16,0,363.0,206.0,1.2,19.0,401.0,152.8,111.72
2016,4,21,16,15,181.5,168.5,1.15,18.5,266.0,121.51,99.29
2016,4,21,16,30,0.0,131.0,1.1,18.0,131.0,103.91,84.84
2016,4,21,16,45,0.0,114.0,1.1,17.5,114.0,90.96,74.13
2016,4,21,17,0,0.0,97.0,1.1,17.0,97.0,77.9,63.1
2016,4,21,17,15,274.5,79.0,1.0,16.5,148.0,56.91,44.88
2016,4,21,17,30,549.0,61.0,0.9,16.0,199.0,47.74,36.81
2016,4,21,17,45,471.5,52.0,0.85,15.5,150.0,41.31,30.94
2016,4,21,18,0,394.0,43.0,0.8,15.0,101.0,34.77,24.75
2016,4,21,18,15,197.0,33.5,0.8,14.5,62.5,25.83,15.73
2016,4,21,18,30,0.0,24.0,0.8,14.0,24.0,18.84,0.0
2016,4,21,18,45,0.0,12.0,0.8,13.5,12.0,10.24,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.1,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,8.21,1.06
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,14.4,6.55
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,20.6,12.02
2016,4,22,6,45,0.0,33.5,1.55,14.0,33.5,27.64,18.17
2016,4,22,7,0,0.0,42.0,1.6,14.0,42.0,34.7,24.26
2016,4,22,7,15,0.0,50.5,1.6,14.0,50.5,41.77,30.28
2016,4,22,7,30,0.0,59.0,1.6,14.0,59.0,48.86,36.23
2016,4,22,7,45,30.5,133.0,1.65,14.5,148.5,151.63,123.19
2016,4,22,8,0,61.0,207.0,1.7,15.0,238.0,259.58,210.8
2016,4,22,8,15,30.5,170.0,1.7,15.0,185.5,189.7,152.6
2016,4,22,8,30,0.0,133.0,1.7,15.0,133.0,113.6,89.07
2016,4,22,8,45,64.0,221.0,1.7,15.0,264.0,273.46,220.37
2016,4,22,9,0,128.0,309.0,1.7,15.0,395.0,450.69,357.47
2016,4,22,9,15,161.5,330.0,1.7,15.0,445.0,505.37,397.33
2016,4,22,9,30,195.0,351.0,1.7,15.0,495.0,560.02,437.23
2016,4,22,9,45,522.5,240.0,1.75,15.0,650.5,807.37,622.59
2016,4,22,10,0,850.0,129.0,1.8,15.0,806.0,1017.24,763.78
2016,4,22,10,15,425.5,140.5,1.85,15.0,480.0,607.18,475.9
2016,4,22,10,30,1.0,152.0,1.9,15.0,154.0,130.01,100.06
2016,4,22,10,45,1.0,150.5,1.95,15.5,152.0,128.6,99.55
2016,4,22,11,0,1.0,149.0,2.0,16.0,150.0,127.18,98.15
2016,4,22,11,15,68.0,301.0,2.05,16.0,363.0,340.94,268.1
2016,4,22,11,30,135.0,453.0,2.1,16.0,576.0,563.03,433.31
2016,4,22,11,45,87.5,422.0,2.15,16.0,502.0,465.65,359.28
2016,4,22,12,0,40.0,391.0,2.2,16.0,428.0,387.65,300.14
2016,4,22,12,15,20.0,261.0,2.25,15.5,279.5,247.32,193.22
2016,4,22,12,30,0.0,131.0,2.3,15.0,131.0,110.02,84.35
2016,4,22,12,45,0.0,108.0,2.35,15.0,108.0,90.5,68.74
2016,4,22,13,0,0.0,85.0,2.4,15.0,85.0,71.12,53.0
2016,4,22,13,15,0.0,103.5,2.4,14.5,103.5,86.55,65.8
2016,4,22,13,30,0.0,122.0,2.4,14.0,122.0,101.87,78.5
2016,4,22,13,45,4.0,169.0,2.4,14.0,172.5,142.91,111.98
2016,4,22,14,0,8.0,216.0,2.4,14.0,223.0,182.67,144.07
2016,4,22,14,15,51.5,286.5,2.3,14.0,326.5,256.88,203.06
2016,4,22,14,30,95.0,357.0,2.2,14.0,430.0,320.9,252.25
2016,4,22,14,45,457.0,240.5,2.15,14.0,562.0,350.3,267.93
2016,4,22,15,0,819.0,124.0,2.1,14.0,694.0,343.82,248.88
2016,4,22,15,15,804.0,121.0,2.1,14.0,651.0,283.3,195.14
2016,4,22,15,30,789.0,118.0,2.1,14.0,608.0,223.97,144.34
2016,4,22,15,45,561.0,165.5,2.1,14.0,500.5,171.66,113.69
2016,4,22,16,0,333.0,213.0,2.1,14.0,393.0,155.16,116.94
2016,4,22,16,15,524.5,153.5,2.1,14.0,403.5,103.47,85.56
2016,4,22,16,30,716.0,94.0,2.1,14.0,414.0,68.02,54.82
2016,4,22,16,45,683.0,87.0,2.1,14.0,361.5,64.25,51.7
2016,4,22,17,0,650.0,80.0,2.1,14.0,309.0,60.31,48.34
2016,4,22,17,15,595.0,73.5,1.95,13.5,256.0,56.39,44.99
2016,4,22,17,30,540.0,67.0,1.8,13.0,203.0,52.42,41.45
2016,4,22,17,45,453.5,57.5,1.7,12.5,153.5,45.71,35.25
2016,4,22,18,0,367.0,48.0,1.6,12.0,104.0,38.91,28.73
2016,4,22,18,15,237.0,34.0,1.5,11.5,65.0,26.32,16.51
2016,4,22,18,30,107.0,20.0,1.4,11.0,26.0,15.53,0.0
2016,4,22,18,45,53.5,10.0,1.35,11.0,13.0,8.54,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
