Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,20.0,1.05,10.5,35.0,95.88,47.94
2016,4,23,6,0,265.0,40.0,1.1,11.0,70.0,197.29,155.35
2016,4,23,6,15,362.5,52.0,1.15,11.0,116.5,279.96,229.37
2016,4,23,6,30,460.0,64.0,1.2,11.0,163.0,371.76,308.41
2016,4,23,6,45,520.5,73.0,1.3,11.5,214.5,445.79,370.2
2016,4,23,7,0,581.0,82.0,1.4,12.0,266.0,524.18,432.98
2016,4,23,7,15,625.0,88.5,1.35,12.5,319.0,591.39,483.68
2016,4,23,7,30,669.0,95.0,1.3,13.0,372.0,660.27,532.42
2016,4,23,7,45,703.0,99.5,1.3,13.5,425.0,719.77,572.61
2016,4,23,8,0,737.0,104.0,1.3,14.0,478.0,779.14,611.53
2016,4,23,8,15,760.5,108.0,1.3,14.5,527.5,823.04,638.53
2016,4,23,8,30,784.0,112.0,1.3,15.0,577.0,870.4,667.5
2016,4,23,8,45,806.0,113.5,1.3,15.5,624.0,911.45,691.55
2016,4,23,9,0,828.0,115.0,1.3,16.0,671.0,950.01,713.61
2016,4,23,9,15,841.0,117.5,1.25,16.0,711.5,978.12,729.06
2016,4,23,9,30,854.0,120.0,1.2,16.0,752.0,1002.89,742.34
2016,4,23,9,45,875.0,115.5,1.2,16.5,789.5,1011.82,744.97
2016,4,23,10,0,896.0,111.0,1.2,17.0,827.0,1029.77,753.68
2016,4,23,10,15,902.5,112.5,1.2,17.0,855.0,1035.87,756.21
2016,4,23,10,30,909.0,114.0,1.2,17.0,883.0,1038.0,756.54
2016,4,23,10,45,914.0,114.5,1.25,17.0,904.0,1033.6,753.88
2016,4,23,11,0,919.0,115.0,1.3,17.0,925.0,1025.2,748.88
2016,4,23,11,15,572.0,283.0,1.3,17.0,790.0,859.25,637.59
2016,4,23,11,30,225.0,451.0,1.3,17.0,655.0,644.86,483.38
2016,4,23,11,45,574.5,284.0,1.3,17.5,808.0,824.58,616.88
2016,4,23,12,0,924.0,117.0,1.3,18.0,961.0,938.83,692.21
2016,4,23,12,15,923.0,117.0,1.3,18.0,958.5,905.85,669.2
2016,4,23,12,30,922.0,117.0,1.3,18.0,956.0,869.69,645.9
2016,4,23,12,45,550.0,282.5,1.3,18.0,781.5,698.05,524.73
2016,4,23,13,0,178.0,448.0,1.3,18.0,607.0,522.08,394.13
2016,4,23,13,15,540.5,282.5,1.3,18.0,751.0,629.21,478.22
2016,4,23,13,30,903.0,117.0,1.3,18.0,895.0,686.71,521.01
2016,4,23,13,45,887.0,121.0,1.35,18.0,867.0,632.17,479.48
2016,4,23,14,0,871.0,125.0,1.4,18.0,839.0,576.93,437.18
2016,4,23,14,15,861.5,123.5,1.45,17.5,806.0,520.21,393.06
2016,4,23,14,30,852.0,122.0,1.5,17.0,773.0,461.01,345.27
2016,4,23,14,45,834.0,122.0,1.6,17.0,733.0,400.24,294.19
2016,4,23,15,0,816.0,122.0,1.7,17.0,693.0,340.38,242.53
2016,4,23,15,15,799.0,119.0,1.7,16.5,649.0,279.68,190.14
2016,4,23,15,30,782.0,116.0,1.7,16.0,605.0,220.42,140.44
2016,4,23,15,45,753.5,114.5,1.75,16.0,555.5,162.72,97.63
2016,4,23,16,0,725.0,113.0,1.8,16.0,506.0,101.28,63.74
2016,4,23,16,15,696.0,108.5,1.8,15.5,455.0,75.79,61.07
2016,4,23,16,30,667.0,104.0,1.8,15.0,404.0,74.29,60.12
2016,4,23,16,45,626.5,97.5,1.8,15.0,351.5,71.14,57.55
2016,4,23,17,0,586.0,91.0,1.8,15.0,299.0,67.87,54.81
2016,4,23,17,15,530.5,83.0,1.75,14.5,247.5,63.19,50.83
2016,4,23,17,30,475.0,75.0,1.7,14.0,196.0,58.39,46.59
2016,4,23,17,45,388.0,64.5,1.65,13.5,148.0,48.82,37.88
2016,4,23,18,0,301.0,54.0,1.6,13.0,100.0,41.15,30.6
2016,4,23,18,15,190.5,37.0,1.55,12.5,62.5,28.42,18.34
2016,4,23,18,30,80.0,20.0,1.5,12.0,25.0,15.85,0.0
2016,4,23,18,45,40.0,10.0,1.45,12.0,12.5,8.54,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,63.5,24.5,1.7,11.5,32.0,65.33,34.96
2016,4,24,6,0,127.0,49.0,1.8,12.0,64.0,133.57,104.41
2016,4,24,6,15,208.5,68.5,1.8,12.0,108.0,205.11,167.98
2016,4,24,6,30,290.0,88.0,1.8,12.0,152.0,285.11,237.51
2016,4,24,6,45,353.0,103.0,1.85,12.0,202.0,368.3,307.73
2016,4,24,7,0,416.0,118.0,1.9,12.0,252.0,445.77,371.4
2016,4,24,7,15,466.0,129.5,1.85,12.0,304.0,514.43,425.69
2016,4,24,7,30,516.0,141.0,1.8,12.0,356.0,585.98,480.36
2016,4,24,7,45,570.5,144.0,1.8,12.5,411.0,653.71,529.98
2016,4,24,8,0,625.0,147.0,1.8,13.0,466.0,731.46,584.78
2016,4,24,8,15,416.5,206.0,1.8,13.0,427.5,624.93,499.87
2016,4,24,8,30,208.0,265.0,1.8,13.0,389.0,473.65,380.29
2016,4,24,8,45,493.5,204.5,1.8,13.5,529.0,716.03,567.18
2016,4,24,9,0,779.0,144.0,1.8,14.0,669.0,941.1,722.25
2016,4,24,9,15,794.5,147.0,1.75,14.5,710.5,963.95,731.3
2016,4,24,9,30,810.0,150.0,1.7,15.0,752.0,991.01,745.47
2016,4,24,9,45,843.0,140.5,1.7,15.5,792.5,1018.82,760.65
2016,4,24,10,0,876.0,131.0,1.7,16.0,833.0,1029.56,764.63
2016,4,24,10,15,883.0,132.5,1.65,16.0,862.0,1035.77,766.67
2016,4,24,10,30,890.0,134.0,1.6,16.0,891.0,1038.08,766.35
2016,4,24,10,45,897.0,134.0,1.6,16.5,912.5,1034.94,762.09
2016,4,24,11,0,904.0,134.0,1.6,17.0,934.0,1027.85,755.5
2016,4,24,11,15,906.5,135.0,1.65,17.0,947.0,1013.42,746.55
2016,4,24,11,30,909.0,136.0,1.7,17.0,960.0,995.18,735.27
2016,4,24,11,45,906.0,138.5,1.8,17.5,964.0,969.54,718.5
2016,4,24,12,0,903.0,141.0,1.9,18.0,968.0,940.51,699.46
2016,4,24,12,15,902.5,141.0,1.95,17.5,965.5,908.23,680.16
2016,4,24,12,30,902.0,141.0,2.0,17.0,963.0,872.81,658.53
2016,4,24,12,45,891.0,145.5,2.15,17.0,950.0,830.01,631.21
2016,4,24,13,0,880.0,150.0,2.3,17.0,937.0,785.08,600.96
2016,4,24,13,15,875.5,149.0,2.35,17.0,919.0,738.42,567.13
2016,4,24,13,30,871.0,148.0,2.4,17.0,901.0,694.2,533.98
2016,4,24,13,45,694.5,224.5,2.45,17.0,813.5,604.82,465.57
2016,4,24,14,0,518.0,301.0,2.5,17.0,726.0,526.25,404.88
2016,4,24,14,15,563.5,269.0,2.55,16.5,715.0,487.58,374.79
2016,4,24,14,30,609.0,237.0,2.6,16.0,704.0,443.95,338.95
2016,4,24,14,45,670.0,207.0,2.65,15.5,696.5,401.27,301.55
2016,4,24,15,0,731.0,177.0,2.7,15.0,689.0,350.83,256.01
2016,4,24,15,15,611.5,195.0,2.7,14.5,605.0,285.1,203.53
2016,4,24,15,30,492.0,213.0,2.7,14.0,521.0,231.47,163.42
2016,4,24,15,45,543.5,194.0,2.75,14.0,509.5,187.02,127.18
2016,4,24,16,0,595.0,175.0,2.8,14.0,498.0,136.26,96.25
2016,4,24,16,15,562.0,166.0,2.75,13.5,447.5,111.65,92.9
2016,4,24,16,30,529.0,157.0,2.7,13.0,397.0,107.39,89.7
2016,4,24,16,45,492.0,144.5,2.7,13.0,345.5,100.57,83.99
2016,4,24,17,0,455.0,132.0,2.7,13.0,294.0,93.44,77.91
2016,4,24,17,15,397.5,118.0,2.65,12.5,243.0,84.77,70.46
2016,4,24,17,30,340.0,104.0,2.6,12.0,192.0,75.8,62.5
2016,4,24,17,45,280.0,84.5,2.6,11.5,145.5,63.15,50.97
2016,4,24,18,0,220.0,65.0,2.6,11.0,99.0,49.11,37.91
2016,4,24,18,15,131.0,43.0,2.55,10.5,61.5,32.99,22.51
2016,4,24,18,30,42.0,21.0,2.5,10.0,24.0,16.9,0.01
2016,4,24,18,45,21.0,10.5,2.5,10.0,12.0,8.96,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,5.0,1.5,8.0,5.5,0.0,0.0
2016,4,25,5,30,52.0,10.0,1.5,8.0,11.0,27.34,0.0
2016,4,25,5,45,209.5,23.5,1.55,8.5,46.5,138.13,86.45
2016,4,25,6,0,367.0,37.0,1.6,9.0,82.0,244.1,195.67
2016,4,25,6,15,460.5,46.5,1.65,9.5,131.0,326.27,269.74
2016,4,25,6,30,554.0,56.0,1.7,10.0,180.0,417.77,348.6
2016,4,25,6,45,620.5,61.0,1.75,10.5,234.5,494.98,413.08
2016,4,25,7,0,687.0,66.0,1.8,11.0,289.0,573.29,475.8
2016,4,25,7,15,726.5,71.0,1.8,11.0,344.0,639.94,526.09
2016,4,25,7,30,766.0,76.0,1.8,11.0,399.0,707.57,575.04
2016,4,25,7,45,794.5,80.0,1.85,11.5,452.5,765.53,614.69
2016,4,25,8,0,823.0,84.0,1.9,12.0,506.0,822.68,652.76
2016,4,25,8,15,844.0,87.0,1.9,12.5,557.0,870.77,683.01
2016,4,25,8,30,865.0,90.0,1.9,13.0,608.0,907.06,704.49
2016,4,25,8,45,880.0,93.0,1.9,13.5,655.0,944.6,726.63
2016,4,25,9,0,895.0,96.0,1.9,14.0,702.0,979.2,746.44
2016,4,25,9,15,907.5,98.0,1.9,14.0,744.0,1007.02,762.95
2016,4,25,9,30,920.0,100.0,1.9,14.0,786.0,1031.35,777.18
2016,4,25,9,45,927.5,102.5,1.95,14.5,821.5,1047.54,785.37
2016,4,25,10,0,935.0,105.0,2.0,15.0,857.0,1059.78,791.15
2016,4,25,10,15,941.5,106.5,2.0,15.0,886.0,1065.88,793.86
2016,4,25,10,30,948.0,108.0,2.0,15.0,915.0,1067.86,794.11
2016,4,25,10,45,952.5,109.0,2.05,15.0,936.5,1063.18,790.93
2016,4,25,11,0,957.0,110.0,2.1,15.0,958.0,1054.35,785.24
2016,4,25,11,15,959.5,110.5,2.1,15.0,971.5,1038.97,774.76
2016,4,25,11,30,962.0,111.0,2.1,15.0,985.0,1019.6,761.82
2016,4,25,11,45,961.0,112.0,2.15,15.5,990.0,993.59,743.82
2016,4,25,12,0,960.0,113.0,2.2,16.0,995.0,963.94,723.45
2016,4,25,12,15,959.0,113.0,2.2,16.0,992.0,929.89,700.93
2016,4,25,12,30,958.0,113.0,2.2,16.0,989.0,892.53,676.09
2016,4,25,12,45,944.0,119.5,2.2,16.0,974.5,847.62,645.93
2016,4,25,13,0,930.0,126.0,2.2,16.0,960.0,800.57,613.86
2016,4,25,13,15,925.5,125.0,2.2,16.0,940.5,752.03,578.37
2016,4,25,13,30,921.0,124.0,2.2,16.0,921.0,701.29,540.37
2016,4,25,13,45,915.0,122.5,2.2,16.0,895.0,647.3,498.9
2016,4,25,14,0,909.0,121.0,2.2,16.0,869.0,591.7,454.94
2016,4,25,14,15,900.0,119.0,2.15,16.0,835.5,532.91,406.97
2016,4,25,14,30,891.0,117.0,2.1,16.0,802.0,473.33,356.87
2016,4,25,14,45,880.0,114.5,2.1,16.0,762.5,412.13,304.21
2016,4,25,15,0,869.0,112.0,2.1,16.0,723.0,346.6,247.04
2016,4,25,15,15,853.0,109.0,2.1,15.5,678.0,283.13,191.72
2016,4,25,15,30,837.0,106.0,2.1,15.0,633.0,220.91,139.09
2016,4,25,15,45,817.0,102.5,2.1,15.0,583.5,159.38,92.88
2016,4,25,16,0,797.0,99.0,2.1,15.0,534.0,100.15,62.08
2016,4,25,16,15,770.0,95.0,2.05,14.5,481.5,73.99,59.72
2016,4,25,16,30,743.0,91.0,2.0,14.0,429.0,66.07,53.1
2016,4,25,16,45,705.5,85.5,2.0,14.0,375.0,63.22,50.77
2016,4,25,17,0,668.0,80.0,2.0,14.0,321.0,60.27,48.29
2016,4,25,17,15,615.0,73.5,1.95,13.5,267.5,56.34,44.94
2016,4,25,17,30,562.0,67.0,1.9,13.0,214.0,52.33,41.4
2016,4,25,17,45,479.0,58.0,1.85,12.5,163.0,46.02,35.59
2016,4,25,18,0,396.0,49.0,1.8,12.0,112.0,39.63,29.47
2016,4,25,18,15,271.0,35.5,1.7,11.5,71.5,28.98,19.14
2016,4,25,18,30,146.0,22.0,1.6,11.0,31.0,17.11,1.68
2016,4,25,18,45,73.0,11.0,1.55,10.5,15.5,9.39,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,8.54,0.0
2016,4,26,5,45,75.5,28.0,0.8,10.5,37.5,76.4,48.15
2016,4,26,6,0,151.0,46.0,0.8,11.0,65.0,138.42,109.35
2016,4,26,6,15,205.5,65.0,0.8,11.0,104.0,196.93,161.56
2016,4,26,6,30,260.0,84.0,0.8,11.0,143.0,260.67,216.95
2016,4,26,6,45,288.0,103.5,0.85,11.5,184.5,313.09,260.97
2016,4,26,7,0,316.0,123.0,0.9,12.0,226.0,367.39,304.93
2016,4,26,7,15,358.0,133.0,0.9,12.5,269.5,438.15,360.06
2016,4,26,7,30,400.0,143.0,0.9,13.0,313.0,497.06,404.27
2016,4,26,7,45,382.0,169.0,0.9,13.5,348.0,527.05,424.01
2016,4,26,8,0,364.0,195.0,0.9,14.0,383.0,535.69,427.94
2016,4,26,8,15,556.0,161.5,0.85,14.0,481.0,696.93,547.48
2016,4,26,8,30,748.0,128.0,0.8,14.0,579.0,858.92,655.71
2016,4,26,8,45,630.5,178.0,0.8,14.5,578.0,822.11,625.4
2016,4,26,9,0,513.0,228.0,0.8,15.0,577.0,767.54,583.82
2016,4,26,9,15,658.5,187.0,0.8,15.0,662.5,880.71,661.79
2016,4,26,9,30,804.0,146.0,0.8,15.0,748.0,978.54,722.61
2016,4,26,9,45,702.0,204.0,0.8,15.5,747.0,952.03,701.37
2016,4,26,10,0,600.0,262.0,0.8,16.0,746.0,908.03,669.17
2016,4,26,10,15,571.0,287.5,0.8,16.0,761.0,897.55,661.04
2016,4,26,10,30,542.0,313.0,0.8,16.0,776.0,888.2,653.16
2016,4,26,10,45,531.5,328.0,0.85,16.5,791.0,883.6,648.73
2016,4,26,11,0,521.0,343.0,0.9,17.0,806.0,876.09,642.39
2016,4,26,11,15,673.5,260.0,0.95,17.0,868.0,931.29,682.86
2016,4,26,11,30,826.0,177.0,1.0,17.0,930.0,966.7,706.39
2016,4,26,11,45,674.5,270.5,1.05,17.0,888.0,899.62,661.47
2016,4,26,12,0,523.0,364.0,1.1,17.0,846.0,823.64,608.38
2016,4,26,12,15,487.0,370.5,1.15,17.0,818.5,773.99,575.63
2016,4,26,12,30,451.0,377.0,1.2,17.0,791.0,724.51,542.04
2016,4,26,12,45,411.0,390.5,1.3,17.0,764.5,678.39,510.43
2016,4,26,13,0,371.0,404.0,1.4,17.0,738.0,629.58,476.31
2016,4,26,13,15,586.0,291.0,1.4,17.0,805.5,663.31,503.72
2016,4,26,13,30,801.0,178.0,1.4,17.0,873.0,671.83,510.99
2016,4,26,13,45,799.0,172.0,1.45,17.0,848.5,620.61,472.48
2016,4,26,14,0,797.0,166.0,1.5,17.0,824.0,567.83,432.06
2016,4,26,14,15,787.0,163.5,1.55,16.5,792.0,512.62,389.08
2016,4,26,14,30,777.0,161.0,1.6,16.0,760.0,457.09,344.18
2016,4,26,14,45,765.5,157.0,1.65,16.0,722.5,395.89,292.86
2016,4,26,15,0,754.0,153.0,1.7,16.0,685.0,338.01,242.89
2016,4,26,15,15,736.5,149.0,1.7,15.5,641.5,279.35,192.56
2016,4,26,15,30,719.0,145.0,1.7,15.0,598.0,222.31,145.04
2016,4,26,15,45,703.0,137.5,1.75,15.0,552.0,164.86,101.95
2016,4,26,16,0,687.0,130.0,1.8,15.0,506.0,109.38,72.1
2016,4,26,16,15,657.0,124.5,1.8,14.5,456.0,85.88,70.08
2016,4,26,16,30,627.0,119.0,1.8,14.0,406.0,84.16,68.99
2016,4,26,16,45,367.5,132.0,1.8,14.0,295.0,90.7,74.97
2016,4,26,17,0,108.0,145.0,1.8,14.0,184.0,104.32,87.12
2016,4,26,17,15,91.0,124.0,1.75,13.5,153.0,90.41,75.12
2016,4,26,17,30,74.0,103.0,1.7,13.0,122.0,77.88,64.09
2016,4,26,17,45,57.5,80.5,1.65,12.5,93.5,61.76,49.58
2016,4,26,18,0,41.0,58.0,1.6,12.0,65.0,45.37,34.57
2016,4,26,18,15,20.5,38.0,1.55,11.5,41.5,30.33,20.41
2016,4,26,18,30,0.0,18.0,1.5,11.0,18.0,14.87,1.87
2016,4,26,18,45,0.0,9.0,1.45,11.0,9.0,7.68,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,37.0,12.0,0.8,11.0,13.0,23.63,0.0
2016,4,27,5,45,164.5,27.5,0.85,11.5,46.5,123.53,83.46
2016,4,27,6,0,292.0,43.0,0.9,12.0,80.0,211.89,168.39
2016,4,27,6,15,381.5,54.0,0.9,12.0,127.0,291.73,238.52
2016,4,27,6,30,471.0,65.0,0.9,12.0,174.0,378.53,312.19
2016,4,27,6,45,235.5,85.5,0.9,12.5,140.0,256.0,212.86
2016,4,27,7,0,0.0,106.0,0.9,13.0,106.0,94.55,74.96
2016,4,27,7,15,30.5,138.5,0.9,13.0,152.0,159.73,130.63
2016,4,27,7,30,61.0,171.0,0.9,13.0,198.0,218.79,179.38
2016,4,27,7,45,188.5,188.5,0.95,13.0,284.5,357.08,292.69
2016,4,27,8,0,316.0,206.0,1.0,13.0,371.0,506.98,408.99
2016,4,27,8,15,178.0,224.5,1.05,13.5,319.5,395.91,318.33
2016,4,27,8,30,40.0,243.0,1.1,14.0,268.0,274.86,219.26
2016,4,27,8,45,61.5,275.5,1.2,14.5,316.5,328.73,261.76
2016,4,27,9,0,83.0,308.0,1.3,15.0,365.0,383.04,302.77
2016,4,27,9,15,55.0,299.0,1.4,15.0,337.5,343.8,271.09
2016,4,27,9,30,27.0,290.0,1.5,15.0,310.0,304.52,239.63
2016,4,27,9,45,22.5,286.5,1.6,15.0,303.5,275.9,217.21
2016,4,27,10,0,18.0,283.0,1.7,15.0,297.0,266.86,209.87
2016,4,27,10,15,19.5,297.0,1.8,15.0,313.5,280.34,220.22
2016,4,27,10,30,21.0,311.0,1.9,15.0,330.0,293.62,230.32
2016,4,27,10,45,103.0,379.0,2.0,15.0,471.5,475.88,371.12
2016,4,27,11,0,185.0,447.0,2.1,15.0,613.0,618.03,475.83
2016,4,27,11,15,129.0,440.5,2.15,15.0,557.0,549.59,423.35
2016,4,27,11,30,73.0,434.0,2.2,15.0,501.0,467.21,361.36
2016,4,27,11,45,54.5,411.5,2.25,15.0,462.0,422.93,328.24
2016,4,27,12,0,36.0,389.0,2.3,15.0,423.0,380.18,295.69
2016,4,27,12,15,455.0,275.5,2.35,14.5,693.5,660.5,516.24
2016,4,27,12,30,874.0,162.0,2.4,14.0,964.0,873.6,672.4
2016,4,27,12,45,855.0,172.0,2.45,14.0,949.5,829.3,639.63
2016,4,27,13,0,836.0,182.0,2.5,14.0,935.0,783.34,606.28
2016,4,27,13,15,832.0,181.0,2.5,14.0,917.5,737.31,572.18
2016,4,27,13,30,828.0,180.0,2.5,14.0,900.0,689.35,535.82
2016,4,27,13,45,828.5,173.5,2.5,14.0,876.5,637.85,495.97
2016,4,27,14,0,829.0,167.0,2.5,14.0,853.0,584.47,453.48
2016,4,27,14,15,819.0,164.5,2.5,13.5,820.0,527.53,407.67
2016,4,27,14,30,809.0,162.0,2.5,13.0,787.0,470.22,359.96
2016,4,27,14,45,805.5,154.0,2.55,13.0,750.0,410.86,308.55
2016,4,27,15,0,802.0,146.0,2.6,13.0,713.0,350.93,255.43
2016,4,27,15,15,784.5,142.0,2.55,13.0,668.5,284.76,197.5
2016,4,27,15,30,767.0,138.0,2.5,13.0,624.0,224.87,146.48
2016,4,27,15,45,747.0,132.5,2.5,13.0,575.5,165.49,101.67
2016,4,27,16,0,727.0,127.0,2.5,13.0,527.0,108.52,71.39
2016,4,27,16,15,493.5,155.5,2.45,12.5,415.5,103.8,86.37
2016,4,27,16,30,260.0,184.0,2.4,12.0,304.0,125.18,105.59
2016,4,27,16,45,226.0,169.0,2.4,12.0,264.0,116.35,98.14
2016,4,27,17,0,192.0,154.0,2.4,12.0,224.0,110.44,93.19
2016,4,27,17,15,316.5,121.5,2.3,11.5,215.0,88.32,73.86
2016,4,27,17,30,441.0,89.0,2.2,11.0,206.0,65.87,53.87
2016,4,27,17,45,349.0,77.0,2.15,11.0,156.5,57.45,46.07
2016,4,27,18,0,257.0,65.0,2.1,11.0,107.0,48.92,37.89
2016,4,27,18,15,159.0,45.5,2.05,11.0,68.5,34.94,24.5
2016,4,27,18,30,61.0,26.0,2.0,11.0,30.0,20.28,5.87
2016,4,27,18,45,30.5,13.0,1.95,11.0,15.0,11.1,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,6.5,1.5,10.0,7.5,5.55,0.0
2016,4,28,5,30,40.0,13.0,1.5,10.0,15.0,25.56,0.0
2016,4,28,5,45,162.0,29.5,1.55,10.5,49.5,125.39,87.75
2016,4,28,6,0,284.0,46.0,1.6,11.0,84.0,211.55,169.68
2016,4,28,6,15,373.0,57.5,1.6,11.0,131.0,287.26,237.19
2016,4,28,6,30,462.0,69.0,1.6,11.0,178.0,377.14,314.39
2016,4,28,6,45,521.5,77.5,1.6,11.5,229.5,449.8,374.58
2016,4,28,7,0,581.0,86.0,1.6,12.0,281.0,526.63,435.56
2016,4,28,7,15,623.5,92.5,1.55,12.5,333.5,592.38,485.13
2016,4,28,7,30,666.0,99.0,1.5,13.0,386.0,659.63,533.02
2016,4,28,7,45,705.5,101.5,1.45,13.5,439.5,720.71,574.12
2016,4,28,8,0,745.0,104.0,1.4,14.0,493.0,781.98,613.96
2016,4,28,8,15,767.5,107.5,1.35,14.5,542.5,824.68,639.56
2016,4,28,8,30,790.0,111.0,1.3,15.0,592.0,870.3,666.69
2016,4,28,8,45,812.0,112.0,1.3,15.5,638.5,910.48,690.2
2016,4,28,9,0,834.0,113.0,1.3,16.0,685.0,948.16,711.72
2016,4,28,9,15,847.5,115.5,1.25,16.5,726.0,976.5,726.03
2016,4,28,9,30,861.0,118.0,1.2,17.0,767.0,989.33,730.24
2016,4,28,9,45,882.5,113.0,1.2,17.5,805.0,1010.45,740.91
2016,4,28,10,0,904.0,108.0,1.2,18.0,843.0,1028.12,749.27
2016,4,28,10,15,911.0,109.5,1.2,18.0,871.5,1034.52,752.02
2016,4,28,10,30,918.0,111.0,1.2,18.0,900.0,1036.95,752.56
2016,4,28,10,45,921.0,113.0,1.2,18.5,920.5,1031.89,747.17
2016,4,28,11,0,924.0,115.0,1.2,19.0,941.0,1022.83,739.52
2016,4,28,11,15,927.0,115.5,1.2,19.0,954.5,1008.33,730.03
2016,4,28,11,30,930.0,116.0,1.2,19.0,968.0,989.96,718.25
2016,4,28,11,45,928.0,118.5,1.25,19.0,972.5,965.12,703.3
2016,4,28,12,0,926.0,121.0,1.3,19.0,977.0,936.79,686.08
2016,4,28,12,15,925.5,120.5,1.3,19.0,974.5,903.71,664.95
2016,4,28,12,30,925.0,120.0,1.3,19.0,972.0,867.47,641.68
2016,4,28,12,45,926.0,118.0,1.35,19.0,962.0,828.07,616.8
2016,4,28,13,0,927.0,116.0,1.4,19.0,952.0,785.71,589.51
2016,4,28,13,15,923.5,115.0,1.45,19.0,934.0,738.29,556.26
2016,4,28,13,30,920.0,114.0,1.5,19.0,916.0,688.61,520.41
2016,4,28,13,45,915.0,112.5,1.55,19.0,891.0,635.58,480.95
2016,4,28,14,0,910.0,111.0,1.6,19.0,866.0,580.86,438.84
2016,4,28,14,15,902.0,109.5,1.6,18.5,833.5,523.25,393.55
2016,4,28,14,30,894.0,108.0,1.6,18.0,801.0,464.74,345.81
2016,4,28,14,45,882.0,106.5,1.6,18.0,762.0,404.14,294.28
2016,4,28,15,0,870.0,105.0,1.6,18.0,723.0,343.61,241.64
2016,4,28,15,15,856.0,102.5,1.6,17.5,679.0,282.21,188.6
2016,4,28,15,30,842.0,100.0,1.6,17.0,635.0,215.2,132.86
2016,4,28,15,45,819.0,98.5,1.65,17.0,586.0,154.85,88.46
2016,4,28,16,0,796.0,97.0,1.7,17.0,537.0,97.11,59.69
2016,4,28,16,15,770.0,93.0,1.7,16.5,485.0,72.29,57.73
2016,4,28,16,30,744.0,89.0,1.7,16.0,433.0,70.48,56.51
2016,4,28,16,45,702.5,85.5,1.7,15.5,379.0,62.97,50.21
2016,4,28,17,0,661.0,82.0,1.7,15.0,325.0,61.45,49.12
2016,4,28,17,15,609.5,75.5,1.65,14.0,272.0,57.59,45.97
2016,4,28,17,30,558.0,69.0,1.6,13.0,219.0,53.66,42.6
2016,4,28,17,45,470.5,61.0,1.6,12.5,168.5,48.2,37.59
2016,4,28,18,0,383.0,53.0,1.6,12.0,118.0,42.75,32.34
2016,4,28,18,15,265.5,39.5,1.55,11.5,77.0,30.47,20.71
2016,4,28,18,30,148.0,26.0,1.5,11.0,36.0,20.15,6.84
2016,4,28,18,45,74.0,13.0,1.45,11.0,18.0,11.1,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.28,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.46,0.0
2016,4,29,5,45,0.0,12.0,0.9,11.0,12.0,9.86,1.99
2016,4,29,6,0,0.0,21.0,0.9,11.0,21.0,17.3,9.01
2016,4,29,6,15,0.0,33.5,0.9,11.0,33.5,27.66,18.22
2016,4,29,6,30,0.0,46.0,0.9,11.0,46.0,38.04,27.41
2016,4,29,6,45,0.0,60.0,0.9,11.0,60.0,49.71,37.59
2016,4,29,7,0,0.0,74.0,0.9,11.0,74.0,62.08,48.23
2016,4,29,7,15,0.0,90.0,0.9,11.0,90.0,76.37,60.33
2016,4,29,7,30,0.0,106.0,0.9,11.0,106.0,90.66,72.26
2016,4,29,7,45,0.0,119.0,0.95,11.5,119.0,102.08,81.46
2016,4,29,8,0,0.0,132.0,1.0,12.0,132.0,113.52,90.54
2016,4,29,8,15,0.0,144.0,1.0,12.0,144.0,124.02,98.92
2016,4,29,8,30,0.0,156.0,1.0,12.0,156.0,134.54,107.24
2016,4,29,8,45,3.0,177.5,1.0,12.5,180.0,156.77,124.97
2016,4,29,9,0,6.0,199.0,1.0,13.0,204.0,179.11,142.49
2016,4,29,9,15,11.5,230.5,1.0,13.5,239.5,213.41,169.37
2016,4,29,9,30,17.0,262.0,1.0,14.0,275.0,247.81,195.79
2016,4,29,9,45,25.5,297.0,1.0,14.5,317.5,307.43,241.25
2016,4,29,10,0,34.0,332.0,1.0,15.0,360.0,349.66,272.34
2016,4,29,10,15,42.5,356.5,1.0,15.0,392.5,380.53,295.06
2016,4,29,10,30,51.0,381.0,1.0,15.0,425.0,410.71,317.11
2016,4,29,10,45,59.0,399.5,1.0,15.0,451.5,433.5,333.53
2016,4,29,11,0,67.0,418.0,1.0,15.0,478.0,455.38,349.24
2016,4,29,11,15,171.0,433.5,1.05,15.5,589.5,581.29,442.04
2016,4,29,11,30,275.0,449.0,1.1,16.0,701.0,698.72,524.21
2016,4,29,11,45,573.5,300.0,1.15,16.5,830.0,829.56,619.13
2016,4,29,12,0,872.0,151.0,1.2,17.0,959.0,914.41,676.8
2016,4,29,12,15,871.5,151.0,1.2,17.0,956.5,883.02,655.08
2016,4,29,12,30,871.0,151.0,1.2,17.0,954.0,848.67,632.81
2016,4,29,12,45,872.5,148.0,1.3,17.0,944.5,810.58,609.18
2016,4,29,13,0,874.0,145.0,1.4,17.0,935.0,769.71,582.12
2016,4,29,13,15,870.5,144.0,1.4,17.0,917.5,724.35,549.51
2016,4,29,13,30,867.0,143.0,1.4,17.0,900.0,676.88,514.56
2016,4,29,13,45,860.0,142.0,1.45,17.0,875.0,627.98,477.86
2016,4,29,14,0,853.0,141.0,1.5,17.0,850.0,573.89,436.18
2016,4,29,14,15,844.5,139.0,1.5,16.5,818.0,517.21,391.61
2016,4,29,14,30,836.0,137.0,1.5,16.0,786.0,459.89,344.86
2016,4,29,14,45,824.0,134.0,1.55,16.0,747.5,400.17,294.3
2016,4,29,15,0,812.0,131.0,1.6,16.0,709.0,340.76,242.78
2016,4,29,15,15,796.0,128.0,1.6,15.5,665.5,280.98,191.2
2016,4,29,15,30,780.0,125.0,1.6,15.0,622.0,222.53,142.38
2016,4,29,15,45,751.0,123.5,1.65,15.0,572.5,158.58,94.98
2016,4,29,16,0,722.0,122.0,1.7,15.0,523.0,103.95,67.42
2016,4,29,16,15,575.5,139.0,1.7,14.5,439.0,94.44,77.49
2016,4,29,16,30,429.0,156.0,1.7,14.0,355.0,104.93,87.09
2016,4,29,16,45,500.0,129.5,1.7,14.0,334.5,90.46,74.68
2016,4,29,17,0,571.0,103.0,1.7,14.0,314.0,76.27,62.4
2016,4,29,17,15,517.5,94.5,1.7,13.5,262.5,71.57,58.48
2016,4,29,17,30,464.0,86.0,1.7,13.0,211.0,63.86,51.69
2016,4,29,17,45,378.0,75.0,1.7,12.5,162.0,56.13,44.66
2016,4,29,18,0,292.0,64.0,1.7,12.0,113.0,48.29,37.26
2016,4,29,18,15,189.5,46.0,1.7,11.5,73.5,35.05,24.73
2016,4,29,18,30,87.0,28.0,1.7,11.0,34.0,21.83,8.79
2016,4,29,18,45,43.5,14.0,1.7,11.0,17.0,11.95,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,7.5,1.4,11.0,10.0,23.83,0.0
2016,4,30,5,30,114.0,15.0,1.4,11.0,20.0,68.65,0.0
2016,4,30,5,45,239.0,29.0,1.45,11.5,57.5,158.42,115.59
2016,4,30,6,0,364.0,43.0,1.5,12.0,95.0,247.97,198.86
2016,4,30,6,15,450.0,53.0,1.45,12.5,143.5,326.61,267.8
2016,4,30,6,30,536.0,63.0,1.4,13.0,192.0,413.57,340.95
2016,4,30,6,45,590.0,71.0,1.35,13.5,245.0,485.38,399.02
2016,4,30,7,0,644.0,79.0,1.3,14.0,298.0,560.78,457.14
2016,4,30,7,15,684.0,84.5,1.3,14.5,352.0,625.96,505.06
2016,4,30,7,30,724.0,90.0,1.3,15.0,406.0,692.32,550.84
2016,4,30,7,45,753.0,94.5,1.3,15.5,459.0,745.07,585.28
2016,4,30,8,0,782.0,99.0,1.3,16.0,512.0,801.43,621.38
2016,4,30,8,15,803.5,102.5,1.3,16.5,562.0,848.93,650.38
2016,4,30,8,30,825.0,106.0,1.3,17.0,612.0,894.46,677.5
2016,4,30,8,45,840.0,109.0,1.3,17.5,658.0,931.06,698.18
2016,4,30,9,0,855.0,112.0,1.3,18.0,704.0,964.78,716.78
2016,4,30,9,15,867.0,114.5,1.3,18.0,744.5,980.19,724.73
2016,4,30,9,30,879.0,117.0,1.3,18.0,785.0,1003.5,738.09
2016,4,30,9,45,895.0,115.0,1.3,18.5,821.0,1022.42,747.15
2016,4,30,10,0,911.0,113.0,1.3,19.0,857.0,1037.75,754.0
2016,4,30,10,15,917.0,114.5,1.3,19.0,885.0,1042.98,756.05
2016,4,30,10,30,923.0,116.0,1.3,19.0,913.0,1044.22,755.86
2016,4,30,10,45,925.5,117.5,1.35,19.5,933.0,1037.98,750.64
2016,4,30,11,0,928.0,119.0,1.4,20.0,953.0,1027.74,743.11
2016,4,30,11,15,930.0,119.5,1.4,20.0,965.5,1012.11,732.89
2016,4,30,11,30,932.0,120.0,1.4,20.0,978.0,992.65,720.4
2016,4,30,11,45,933.0,120.5,1.4,20.5,983.0,968.55,703.7
2016,4,30,12,0,934.0,121.0,1.4,21.0,988.0,940.87,684.83
2016,4,30,12,15,933.0,120.5,1.4,21.0,984.5,907.15,663.39
2016,4,30,12,30,932.0,120.0,1.4,21.0,981.0,870.29,639.84
2016,4,30,12,45,930.5,118.5,1.4,21.0,970.0,829.2,613.34
2016,4,30,13,0,929.0,117.0,1.4,21.0,959.0,785.34,584.55
2016,4,30,13,15,924.5,116.5,1.4,21.0,940.0,737.66,550.88
2016,4,30,13,30,920.0,116.0,1.4,21.0,921.0,687.8,514.78
2016,4,30,13,45,914.5,114.0,1.4,21.0,895.0,634.18,474.98
2016,4,30,14,0,909.0,112.0,1.4,21.0,869.0,578.95,432.7
2016,4,30,14,15,900.0,110.5,1.4,21.0,836.0,521.07,387.01
2016,4,30,14,30,891.0,109.0,1.4,21.0,803.0,462.4,339.17
2016,4,30,14,45,881.0,106.5,1.45,21.0,764.0,402.11,288.75
2016,4,30,15,0,871.0,104.0,1.5,21.0,725.0,341.67,236.95
2016,4,30,15,15,856.0,101.0,1.5,20.5,680.5,279.83,184.3
2016,4,30,15,30,841.0,98.0,1.5,20.0,636.0,212.33,128.97
2016,4,30,15,45,823.0,94.5,1.5,20.0,587.5,151.35,84.51
2016,4,30,16,0,805.0,91.0,1.5,20.0,539.0,92.36,55.25
2016,4,30,16,15,780.0,87.5,1.45,19.5,487.5,68.32,53.6
2016,4,30,16,30,755.0,84.0,1.4,19.0,436.0,66.74,52.56
2016,4,30,16,45,723.0,79.0,1.4,19.0,383.5,63.85,50.25
2016,4,30,17,0,691.0,74.0,1.4,19.0,331.0,55.81,43.39
2016,4,30,17,15,643.0,68.0,1.35,18.0,278.0,52.09,40.39
2016,4,30,17,30,595.0,62.0,1.3,17.0,225.0,48.29,37.19
2016,4,30,17,45,525.5,54.0,1.3,16.5,175.0,42.67,32.14
2016,4,30,18,0,456.0,46.0,1.3,16.0,125.0,36.95,26.8
2016,4,30,18,15,341.0,35.0,1.25,15.5,82.5,28.38,18.7
2016,4,30,18,30,226.0,24.0,1.2,15.0,40.0,19.67,7.84
2016,4,30,18,45,113.0,12.0,1.15,14.5,20.0,10.24,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.0,0.9,11.5,11.0,28.21,0.0
2016,5,1,5,30,140.0,16.0,0.8,12.0,22.0,82.37,0.0
2016,5,1,5,45,272.5,28.0,0.7,12.5,60.0,171.18,125.9
2016,5,1,6,0,405.0,40.0,0.6,13.0,98.0,264.2,209.94
2016,5,1,6,15,487.0,48.5,0.6,13.5,147.0,340.93,276.0
2016,5,1,6,30,569.0,57.0,0.6,14.0,196.0,425.51,345.64
2016,5,1,6,45,622.5,63.0,0.6,15.0,249.0,495.94,400.52
2016,5,1,7,0,676.0,69.0,0.6,16.0,302.0,569.87,455.23
2016,5,1,7,15,713.0,73.5,0.6,16.5,355.5,629.72,497.03
2016,5,1,7,30,750.0,78.0,0.6,17.0,409.0,693.7,539.54
2016,5,1,7,45,777.0,82.0,0.6,18.0,461.0,749.29,573.58
2016,5,1,8,0,804.0,86.0,0.6,19.0,513.0,804.02,605.91
2016,5,1,8,15,824.0,89.0,0.65,19.5,562.5,850.12,633.62
2016,5,1,8,30,844.0,92.0,0.7,20.0,612.0,894.17,659.6
2016,5,1,8,45,858.5,94.5,0.75,20.5,657.5,920.08,673.58
2016,5,1,9,0,873.0,97.0,0.8,21.0,703.0,952.75,692.05
2016,5,1,9,15,884.5,99.0,0.8,21.0,743.5,978.83,706.47
2016,5,1,9,30,896.0,101.0,0.8,21.0,784.0,1001.5,718.82
2016,5,1,9,45,900.5,105.0,0.85,21.5,817.5,1015.81,725.75
2016,5,1,10,0,905.0,109.0,0.9,22.0,851.0,1026.2,730.47
2016,5,1,10,15,911.0,110.5,0.95,22.0,878.5,1031.47,733.61
2016,5,1,10,30,917.0,112.0,1.0,22.0,906.0,1032.78,734.5
2016,5,1,10,45,919.0,114.5,1.05,22.5,926.0,1027.15,729.89
2016,5,1,11,0,921.0,117.0,1.1,23.0,946.0,1017.54,723.01
2016,5,1,11,15,923.5,117.5,1.1,23.0,959.0,1002.54,713.4
2016,5,1,11,30,926.0,118.0,1.1,23.0,972.0,983.71,701.57
2016,5,1,11,45,924.0,120.0,1.15,23.0,976.0,958.47,686.67
2016,5,1,12,0,922.0,122.0,1.2,23.0,980.0,929.79,669.59
2016,5,1,12,15,921.5,122.0,1.2,22.5,977.5,897.34,650.48
2016,5,1,12,30,921.0,122.0,1.2,22.0,975.0,861.74,629.2
2016,5,1,12,45,916.0,123.5,1.2,22.0,963.5,820.96,603.12
2016,5,1,13,0,911.0,125.0,1.2,22.0,952.0,777.66,574.64
2016,5,1,13,15,907.0,124.0,1.2,22.0,934.0,730.66,541.75
2016,5,1,13,30,903.0,123.0,1.2,22.0,916.0,681.52,506.5
2016,5,1,13,45,893.5,124.0,1.2,22.0,889.5,628.79,467.63
2016,5,1,14,0,884.0,125.0,1.2,22.0,863.0,574.83,426.63
2016,5,1,14,15,875.5,123.0,1.15,22.0,830.5,518.08,381.97
2016,5,1,14,30,867.0,121.0,1.1,22.0,798.0,460.56,335.31
2016,5,1,14,45,851.5,121.0,1.1,22.0,758.5,398.18,284.03
2016,5,1,15,0,836.0,121.0,1.1,22.0,719.0,338.68,233.75
2016,5,1,15,15,820.5,118.0,1.05,21.5,675.0,277.81,182.59
2016,5,1,15,30,805.0,115.0,1.0,21.0,631.0,218.17,134.09
2016,5,1,15,45,780.5,113.0,1.0,21.0,582.0,159.79,92.41
2016,5,1,16,0,756.0,111.0,1.0,21.0,533.0,97.26,59.94
2016,5,1,16,15,728.5,106.5,0.95,20.5,481.5,74.16,58.32
2016,5,1,16,30,701.0,102.0,0.9,20.0,430.0,72.58,57.34
2016,5,1,16,45,659.5,97.0,0.9,19.5,377.0,70.4,55.77
2016,5,1,17,0,618.0,92.0,0.9,19.0,324.0,68.17,54.13
2016,5,1,17,15,566.0,84.5,0.85,18.0,271.5,63.88,50.7
2016,5,1,17,30,514.0,77.0,0.8,17.0,219.0,59.48,47.03
2016,5,1,17,45,436.0,67.0,0.8,16.5,169.5,52.71,40.98
2016,5,1,18,0,358.0,57.0,0.8,16.0,120.0,43.46,32.52
2016,5,1,18,15,250.5,42.5,0.85,15.5,79.5,32.61,22.39
2016,5,1,18,30,143.0,28.0,0.9,15.0,39.0,21.63,9.8
2016,5,1,18,45,71.5,14.0,0.95,15.0,19.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,9.0,0.6,11.5,10.5,17.75,0.0
2016,5,2,5,30,66.0,18.0,0.5,12.0,21.0,49.91,0.0
2016,5,2,5,45,174.0,34.5,0.4,12.5,57.0,134.82,99.78
2016,5,2,6,0,282.0,51.0,0.3,13.0,93.0,214.94,170.87
2016,5,2,6,15,363.5,63.5,0.25,13.0,139.5,287.8,233.27
2016,5,2,6,30,445.0,76.0,0.2,13.0,186.0,369.0,300.23
2016,5,2,6,45,222.5,95.0,0.2,13.5,150.0,257.12,210.46
2016,5,2,7,0,0.0,114.0,0.2,14.0,114.0,101.78,80.18
2016,5,2,7,15,5.0,133.0,0.2,14.5,135.0,122.52,97.81
2016,5,2,7,30,10.0,152.0,0.2,15.0,156.0,143.64,114.66
2016,5,2,7,45,16.5,174.5,0.2,15.5,183.0,169.9,135.35
2016,5,2,8,0,23.0,197.0,0.2,16.0,210.0,196.5,155.87
2016,5,2,8,15,65.5,237.0,0.2,16.5,277.0,290.56,229.41
2016,5,2,8,30,108.0,277.0,0.2,17.0,344.0,372.21,290.17
2016,5,2,8,45,257.5,277.0,0.25,18.0,452.5,548.69,419.44
2016,5,2,9,0,407.0,277.0,0.3,19.0,561.0,712.38,530.64
2016,5,2,9,15,606.0,209.0,0.3,19.5,658.5,846.04,618.9
2016,5,2,9,30,805.0,141.0,0.3,20.0,756.0,966.91,691.02
2016,5,2,9,45,828.0,136.0,0.35,21.0,793.0,988.85,699.68
2016,5,2,10,0,851.0,131.0,0.4,22.0,830.0,994.17,699.92
2016,5,2,10,15,858.0,132.5,0.45,22.0,857.5,1000.04,703.59
2016,5,2,10,30,865.0,134.0,0.5,22.0,885.0,1002.14,705.11
2016,5,2,10,45,868.0,136.5,0.55,22.5,905.0,997.46,701.34
2016,5,2,11,0,871.0,139.0,0.6,23.0,925.0,988.98,695.47
2016,5,2,11,15,567.5,296.5,0.65,23.0,812.0,853.7,608.84
2016,5,2,11,30,264.0,454.0,0.7,23.0,699.0,690.17,496.74
2016,5,2,11,45,248.0,460.5,0.75,23.5,691.0,667.8,482.74
2016,5,2,12,0,232.0,467.0,0.8,24.0,683.0,633.62,459.27
2016,5,2,12,15,247.5,462.0,0.8,23.5,692.0,637.44,463.11
2016,5,2,12,30,263.0,457.0,0.8,23.0,701.0,628.18,457.85
2016,5,2,12,45,170.5,445.5,0.85,23.0,603.5,522.13,384.04
2016,5,2,13,0,78.0,434.0,0.9,23.0,506.0,425.79,315.7
2016,5,2,13,15,77.0,424.5,0.95,23.0,494.0,408.54,304.33
2016,5,2,13,30,76.0,415.0,1.0,23.0,482.0,391.33,292.28
2016,5,2,13,45,64.5,392.5,1.05,23.0,448.5,357.89,268.23
2016,5,2,14,0,53.0,370.0,1.1,23.0,415.0,326.15,245.29
2016,5,2,14,15,61.0,362.5,1.1,22.5,412.0,316.52,238.81
2016,5,2,14,30,69.0,355.0,1.1,22.0,409.0,305.78,231.18
2016,5,2,14,45,68.0,336.5,1.1,22.0,387.5,283.03,214.07
2016,5,2,15,0,67.0,318.0,1.1,22.0,366.0,260.64,197.14
2016,5,2,15,15,50.0,285.5,1.05,21.5,320.0,225.84,171.51
2016,5,2,15,30,33.0,253.0,1.0,21.0,274.0,193.97,148.18
2016,5,2,15,45,20.5,218.5,1.0,20.5,231.5,171.78,132.25
2016,5,2,16,0,8.0,184.0,1.0,20.0,189.0,143.81,111.45
2016,5,2,16,15,17.5,180.0,0.95,19.5,189.0,139.24,113.58
2016,5,2,16,30,27.0,176.0,0.9,19.0,189.0,128.96,105.5
2016,5,2,16,45,102.5,163.0,0.85,18.5,203.0,116.18,95.2
2016,5,2,17,0,178.0,150.0,0.8,18.0,217.0,108.38,88.99
2016,5,2,17,15,153.0,130.5,0.75,17.5,182.0,95.28,78.03
2016,5,2,17,30,128.0,111.0,0.7,17.0,147.0,81.87,66.54
2016,5,2,17,45,102.0,89.0,0.7,16.5,113.5,66.64,53.16
2016,5,2,18,0,76.0,67.0,0.7,16.0,80.0,51.07,39.17
2016,5,2,18,15,40.5,46.0,0.65,15.5,53.0,36.28,25.59
2016,5,2,18,30,5.0,25.0,0.6,15.0,26.0,20.38,9.39
2016,5,2,18,45,2.5,12.5,0.55,14.5,13.0,10.67,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
