Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.5,11.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,0.5,11.0,11.0,9.05,0.0
2016,5,3,5,45,0.0,29.5,0.5,11.5,29.5,25.47,15.02
2016,5,3,6,0,0.0,48.0,0.5,12.0,48.0,43.15,30.95
2016,5,3,6,15,10.0,69.5,0.45,12.5,72.0,69.0,53.52
2016,5,3,6,30,20.0,91.0,0.4,13.0,96.0,103.21,82.87
2016,5,3,6,45,31.5,112.0,0.4,13.5,122.0,132.24,107.33
2016,5,3,7,0,43.0,133.0,0.4,14.0,148.0,162.12,131.95
2016,5,3,7,15,34.5,149.5,0.35,14.0,163.0,172.94,140.09
2016,5,3,7,30,26.0,166.0,0.3,14.0,178.0,183.01,147.45
2016,5,3,7,45,19.5,176.0,0.25,14.5,186.0,173.62,138.79
2016,5,3,8,0,13.0,186.0,0.2,15.0,194.0,176.67,140.24
2016,5,3,8,15,148.0,226.5,0.2,15.5,318.5,368.21,292.38
2016,5,3,8,30,283.0,267.0,0.2,16.0,443.0,556.12,429.14
2016,5,3,8,45,223.5,297.0,0.25,17.0,442.5,519.13,396.64
2016,5,3,9,0,164.0,327.0,0.3,18.0,442.0,496.99,377.36
2016,5,3,9,15,118.0,337.5,0.35,18.5,422.5,463.22,350.96
2016,5,3,9,30,72.0,348.0,0.4,19.0,403.0,407.58,308.87
2016,5,3,9,45,51.5,338.5,0.45,19.5,379.0,374.69,284.04
2016,5,3,10,0,31.0,329.0,0.5,20.0,355.0,342.04,259.0
2016,5,3,10,15,109.0,380.5,0.5,20.0,475.0,488.66,366.79
2016,5,3,10,30,187.0,432.0,0.5,20.0,595.0,613.76,453.13
2016,5,3,10,45,493.5,305.5,0.55,20.5,749.0,815.69,593.5
2016,5,3,11,0,800.0,179.0,0.6,21.0,903.0,971.98,693.13
2016,5,3,11,15,643.5,278.0,0.6,20.5,865.5,909.55,650.72
2016,5,3,11,30,487.0,377.0,0.6,20.0,828.0,835.37,600.64
2016,5,3,11,45,432.0,397.5,0.65,20.0,799.5,784.66,568.0
2016,5,3,12,0,377.0,418.0,0.7,20.0,771.0,725.77,529.16
2016,5,3,12,15,415.5,401.5,0.7,20.0,789.5,731.56,534.18
2016,5,3,12,30,454.0,385.0,0.7,20.0,808.0,725.26,530.37
2016,5,3,12,45,451.0,379.5,0.75,20.0,795.5,692.04,508.43
2016,5,3,13,0,448.0,374.0,0.8,20.0,783.0,657.7,485.59
2016,5,3,13,15,456.5,362.5,0.85,19.5,772.0,625.47,464.76
2016,5,3,13,30,465.0,351.0,0.9,19.0,761.0,591.51,441.98
2016,5,3,13,45,473.5,335.5,0.95,19.0,742.5,552.83,414.31
2016,5,3,14,0,482.0,320.0,1.0,19.0,724.0,512.62,384.66
2016,5,3,14,15,491.5,301.5,1.0,18.5,700.0,469.22,352.05
2016,5,3,14,30,501.0,283.0,1.0,18.0,676.0,424.36,317.16
2016,5,3,14,45,548.5,249.5,1.0,18.0,660.5,380.97,280.83
2016,5,3,15,0,596.0,216.0,1.0,18.0,645.0,332.14,238.76
2016,5,3,15,15,645.5,184.5,0.95,17.5,623.5,278.85,192.37
2016,5,3,15,30,695.0,153.0,0.9,17.0,602.0,219.58,141.8
2016,5,3,15,45,565.0,176.5,0.9,17.0,523.5,173.79,113.67
2016,5,3,16,0,435.0,200.0,0.9,17.0,445.0,141.41,102.87
2016,5,3,16,15,411.5,184.0,0.85,16.5,398.5,119.6,98.17
2016,5,3,16,30,388.0,168.0,0.8,16.0,352.0,111.59,91.88
2016,5,3,16,45,340.0,153.5,0.8,16.0,301.0,108.35,89.42
2016,5,3,17,0,292.0,139.0,0.8,16.0,250.0,99.1,81.67
2016,5,3,17,15,247.0,125.5,0.75,15.5,209.5,90.23,74.26
2016,5,3,17,30,202.0,112.0,0.7,15.0,169.0,81.09,66.41
2016,5,3,17,45,236.5,89.5,0.7,15.0,142.5,66.45,53.33
2016,5,3,18,0,271.0,67.0,0.7,15.0,116.0,50.24,38.65
2016,5,3,18,15,184.5,48.5,0.65,14.5,77.0,37.36,26.7
2016,5,3,18,30,98.0,30.0,0.6,14.0,38.0,23.43,12.16
2016,5,3,18,45,49.0,15.0,0.55,13.5,19.0,12.8,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,0.7,12.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,0.7,12.0,13.0,10.71,0.0
2016,5,4,5,45,11.0,33.5,0.7,12.0,35.0,38.18,25.38
2016,5,4,6,0,22.0,54.0,0.7,12.0,57.0,65.71,50.04
2016,5,4,6,15,40.5,76.5,0.65,12.0,85.5,100.11,80.23
2016,5,4,6,30,59.0,99.0,0.6,12.0,114.0,135.77,111.17
2016,5,4,6,45,80.5,119.5,0.6,12.5,145.0,172.22,142.02
2016,5,4,7,0,102.0,140.0,0.6,13.0,176.0,223.18,183.86
2016,5,4,7,15,58.0,149.0,0.55,13.0,170.0,189.06,154.44
2016,5,4,7,30,14.0,158.0,0.5,13.0,164.0,152.45,122.86
2016,5,4,7,45,66.5,196.5,0.45,13.5,231.5,247.56,200.73
2016,5,4,8,0,119.0,235.0,0.4,14.0,299.0,351.23,280.96
2016,5,4,8,15,72.0,234.5,0.35,14.0,274.5,292.52,232.52
2016,5,4,8,30,25.0,234.0,0.3,14.0,250.0,231.98,183.41
2016,5,4,8,45,43.5,270.0,0.3,14.5,300.0,302.51,238.08
2016,5,4,9,0,62.0,306.0,0.3,15.0,350.0,356.95,278.04
2016,5,4,9,15,51.0,313.0,0.35,15.5,350.5,351.68,272.29
2016,5,4,9,30,40.0,320.0,0.4,16.0,351.0,346.05,266.9
2016,5,4,9,45,42.5,337.5,0.45,16.5,371.5,364.34,279.79
2016,5,4,10,0,45.0,355.0,0.5,17.0,392.0,382.24,292.09
2016,5,4,10,15,38.5,354.0,0.5,17.0,386.5,371.91,283.71
2016,5,4,10,30,32.0,353.0,0.5,17.0,381.0,361.62,275.64
2016,5,4,10,45,68.0,399.5,0.55,17.5,460.5,439.88,333.17
2016,5,4,11,0,104.0,446.0,0.6,18.0,540.0,516.22,386.91
2016,5,4,11,15,122.0,457.0,0.65,18.0,569.0,553.92,412.92
2016,5,4,11,30,140.0,468.0,0.7,18.0,598.0,572.78,426.22
2016,5,4,11,45,201.5,465.5,0.75,18.5,653.5,616.2,457.08
2016,5,4,12,0,263.0,463.0,0.8,19.0,709.0,666.23,491.39
2016,5,4,12,15,311.0,445.0,0.85,19.0,735.5,673.81,497.48
2016,5,4,12,30,359.0,427.0,0.9,19.0,762.0,677.45,501.2
2016,5,4,12,45,419.0,398.5,0.95,19.5,785.0,681.92,504.61
2016,5,4,13,0,479.0,370.0,1.0,20.0,808.0,675.84,500.53
2016,5,4,13,15,458.5,365.5,1.05,20.0,778.0,628.17,467.34
2016,5,4,13,30,438.0,361.0,1.1,20.0,748.0,581.24,434.37
2016,5,4,13,45,431.5,352.0,1.15,20.0,724.5,540.08,404.81
2016,5,4,14,0,425.0,343.0,1.2,20.0,701.0,498.85,374.37
2016,5,4,14,15,332.0,358.0,1.2,19.5,631.0,436.07,328.11
2016,5,4,14,30,239.0,373.0,1.2,19.0,561.0,385.02,290.6
2016,5,4,14,45,275.0,346.0,1.25,19.0,552.0,353.9,265.71
2016,5,4,15,0,311.0,319.0,1.3,19.0,543.0,322.21,239.18
2016,5,4,15,15,258.5,306.5,1.3,18.5,485.0,275.42,203.95
2016,5,4,15,30,206.0,294.0,1.3,18.0,427.0,241.66,179.85
2016,5,4,15,45,196.0,271.0,1.3,17.5,390.5,206.84,154.59
2016,5,4,16,0,186.0,248.0,1.3,17.0,354.0,173.73,133.55
2016,5,4,16,15,220.0,220.0,1.25,16.5,334.0,151.44,125.25
2016,5,4,16,30,254.0,192.0,1.2,16.0,314.0,129.54,107.28
2016,5,4,16,45,181.0,173.0,1.15,16.0,254.5,122.97,102.04
2016,5,4,17,0,108.0,154.0,1.1,16.0,195.0,110.03,91.16
2016,5,4,17,15,88.0,133.5,1.0,15.5,163.5,99.3,82.19
2016,5,4,17,30,68.0,113.0,0.9,15.0,132.0,84.73,69.6
2016,5,4,17,45,53.0,90.0,0.85,14.5,103.0,68.48,55.24
2016,5,4,18,0,38.0,67.0,0.8,14.0,74.0,51.94,40.32
2016,5,4,18,15,19.0,46.0,0.75,13.5,49.5,36.38,26.03
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,20.47,10.31
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,10.67,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,0.6,12.0,5.5,4.69,0.0
2016,5,5,5,30,0.0,11.0,0.6,12.0,11.0,9.05,0.0
2016,5,5,5,45,0.0,27.5,0.6,12.5,27.5,22.73,12.96
2016,5,5,6,0,0.0,44.0,0.6,13.0,44.0,38.02,26.58
2016,5,5,6,15,0.0,64.5,0.6,13.0,64.5,57.36,43.49
2016,5,5,6,30,0.0,85.0,0.6,13.0,85.0,76.36,59.92
2016,5,5,6,45,6.5,105.0,0.6,13.5,107.0,98.73,78.89
2016,5,5,7,0,13.0,125.0,0.6,14.0,129.0,121.58,97.88
2016,5,5,7,15,20.5,147.0,0.6,14.0,155.5,147.75,119.46
2016,5,5,7,30,28.0,169.0,0.6,14.0,182.0,187.21,151.44
2016,5,5,7,45,29.0,188.0,0.65,14.5,203.0,207.14,166.61
2016,5,5,8,0,30.0,207.0,0.7,15.0,224.0,227.0,181.57
2016,5,5,8,15,30.5,225.0,0.7,15.5,243.5,245.23,194.9
2016,5,5,8,30,31.0,243.0,0.7,16.0,263.0,263.31,207.94
2016,5,5,8,45,40.5,270.5,0.7,16.5,298.0,299.85,235.28
2016,5,5,9,0,50.0,298.0,0.7,17.0,333.0,336.41,261.97
2016,5,5,9,15,422.0,222.5,0.7,17.0,546.5,671.67,515.29
2016,5,5,9,30,794.0,147.0,0.7,17.0,760.0,958.78,704.95
2016,5,5,9,45,804.0,150.0,0.7,17.5,793.5,976.2,708.91
2016,5,5,10,0,814.0,153.0,0.7,18.0,827.0,990.08,714.92
2016,5,5,10,15,821.5,155.0,0.7,18.0,854.5,996.77,717.92
2016,5,5,10,30,829.0,157.0,0.7,18.0,882.0,999.7,718.81
2016,5,5,10,45,832.5,159.5,0.75,18.0,901.5,995.4,716.49
2016,5,5,11,0,836.0,162.0,0.8,18.0,921.0,987.3,711.99
2016,5,5,11,15,615.5,284.0,0.8,18.0,847.0,885.82,644.7
2016,5,5,11,30,395.0,406.0,0.8,18.0,773.0,762.86,559.2
2016,5,5,11,45,619.5,285.5,0.8,18.0,864.5,850.63,624.06
2016,5,5,12,0,844.0,165.0,0.8,18.0,956.0,906.04,661.49
2016,5,5,12,15,616.5,288.0,0.8,18.0,865.0,799.19,587.25
2016,5,5,12,30,389.0,411.0,0.8,18.0,774.0,686.62,507.4
2016,5,5,12,45,312.0,433.0,0.8,18.0,722.0,623.61,463.66
2016,5,5,13,0,235.0,455.0,0.8,18.0,670.0,560.44,418.62
2016,5,5,13,15,186.5,447.5,0.8,18.0,616.5,503.59,378.15
2016,5,5,13,30,138.0,440.0,0.8,18.0,563.0,450.86,340.06
2016,5,5,13,45,218.0,417.0,0.85,18.0,604.0,465.16,351.6
2016,5,5,14,0,298.0,394.0,0.9,18.0,645.0,470.1,354.84
2016,5,5,14,15,332.0,368.0,0.9,18.0,637.5,442.71,333.5
2016,5,5,14,30,366.0,342.0,0.9,18.0,630.0,411.71,308.77
2016,5,5,14,45,261.5,342.0,0.9,18.0,542.5,345.93,259.76
2016,5,5,15,0,157.0,342.0,0.9,18.0,455.0,297.03,224.49
2016,5,5,15,15,159.0,320.0,0.9,17.5,429.0,266.61,201.07
2016,5,5,15,30,161.0,298.0,0.9,17.0,403.0,236.3,177.75
2016,5,5,15,45,103.5,263.5,0.95,17.0,329.5,200.1,152.92
2016,5,5,16,0,46.0,229.0,1.0,17.0,256.0,165.36,129.21
2016,5,5,16,15,23.0,119.0,1.0,16.5,132.5,93.26,75.59
2016,5,5,16,30,0.0,9.0,1.0,16.0,9.0,7.42,0.93
2016,5,5,16,45,0.0,14.5,1.0,16.0,14.5,11.95,5.01
2016,5,5,17,0,0.0,20.0,1.0,16.0,20.0,16.49,9.09
2016,5,5,17,15,0.0,16.5,0.95,15.5,16.5,13.59,6.54
2016,5,5,17,30,0.0,13.0,0.9,15.0,13.0,10.69,3.97
2016,5,5,17,45,0.0,10.0,0.85,14.5,10.0,8.22,1.73
2016,5,5,18,0,0.0,7.0,0.8,14.0,7.0,5.74,0.0
2016,5,5,18,15,0.0,4.5,0.75,13.5,4.5,3.69,0.0
2016,5,5,18,30,0.0,2.0,0.7,13.0,2.0,1.64,0.0
2016,5,5,18,45,0.0,1.0,0.7,13.0,1.0,0.85,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,11.0,4.0,3.41,0.0
2016,5,6,5,30,0.0,8.0,0.6,11.0,8.0,6.57,0.0
2016,5,6,5,45,0.0,19.5,0.6,11.5,19.5,16.07,7.62
2016,5,6,6,0,0.0,31.0,0.6,12.0,31.0,25.59,16.19
2016,5,6,6,15,0.0,46.0,0.6,12.0,46.0,38.06,27.2
2016,5,6,6,30,0.0,61.0,0.6,12.0,61.0,51.28,38.75
2016,5,6,6,45,0.0,76.5,0.6,12.5,76.5,65.08,50.53
2016,5,6,7,0,0.0,92.0,0.6,13.0,92.0,78.86,62.04
2016,5,6,7,15,1.5,119.5,0.6,13.0,120.0,105.51,84.31
2016,5,6,7,30,3.0,147.0,0.6,13.0,148.0,132.36,106.31
2016,5,6,7,45,74.0,193.0,0.6,13.5,233.0,248.75,202.35
2016,5,6,8,0,145.0,239.0,0.6,14.0,318.0,376.54,301.93
2016,5,6,8,15,193.5,258.5,0.6,14.0,374.5,442.39,350.96
2016,5,6,8,30,242.0,278.0,0.6,14.0,431.0,528.97,414.12
2016,5,6,8,45,268.5,295.5,0.6,14.5,476.0,576.16,445.85
2016,5,6,9,0,295.0,313.0,0.6,15.0,521.0,623.14,477.13
2016,5,6,9,15,284.0,335.5,0.6,15.0,545.0,638.76,485.85
2016,5,6,9,30,273.0,358.0,0.6,15.0,569.0,652.32,493.52
2016,5,6,9,45,208.5,382.0,0.65,15.5,547.5,593.22,449.23
2016,5,6,10,0,144.0,406.0,0.7,16.0,526.0,551.67,417.4
2016,5,6,10,15,108.5,408.0,0.7,16.0,500.0,495.4,376.28
2016,5,6,10,30,73.0,410.0,0.7,16.0,474.0,458.46,348.56
2016,5,6,10,45,115.0,434.0,0.75,16.0,537.5,537.02,406.18
2016,5,6,11,0,157.0,458.0,0.8,16.0,601.0,594.67,446.99
2016,5,6,11,15,78.5,287.0,0.8,16.0,358.5,347.91,267.55
2016,5,6,11,30,0.0,116.0,0.8,16.0,116.0,97.67,73.43
2016,5,6,11,45,0.0,122.5,0.85,16.5,122.5,103.15,78.26
2016,5,6,12,0,0.0,129.0,0.9,17.0,129.0,108.57,82.42
2016,5,6,12,15,0.0,130.5,0.9,16.5,130.5,109.71,83.49
2016,5,6,12,30,0.0,132.0,0.9,16.0,132.0,110.83,84.56
2016,5,6,12,45,0.0,110.5,0.95,16.0,110.5,92.6,69.97
2016,5,6,13,0,0.0,89.0,1.0,16.0,89.0,74.51,55.42
2016,5,6,13,15,0.0,68.0,1.0,15.5,68.0,56.89,41.24
2016,5,6,13,30,0.0,47.0,1.0,15.0,47.0,39.26,26.89
2016,5,6,13,45,6.5,154.0,1.0,15.0,159.5,131.79,102.38
2016,5,6,14,0,13.0,261.0,1.0,15.0,272.0,220.81,172.69
2016,5,6,14,15,11.0,243.5,0.95,15.0,253.0,204.08,159.29
2016,5,6,14,30,9.0,226.0,0.9,15.0,234.0,187.76,146.66
2016,5,6,14,45,4.5,159.0,0.9,15.0,163.0,132.23,102.75
2016,5,6,15,0,0.0,92.0,0.9,15.0,92.0,76.69,58.03
2016,5,6,15,15,5.5,152.5,0.9,14.5,156.5,125.76,98.38
2016,5,6,15,30,11.0,213.0,0.9,14.0,221.0,170.19,134.4
2016,5,6,15,45,5.5,156.5,0.9,14.0,160.5,126.42,99.38
2016,5,6,16,0,0.0,100.0,0.9,14.0,100.0,82.65,63.92
2016,5,6,16,15,0.0,102.0,0.85,14.0,102.0,83.86,68.32
2016,5,6,16,30,0.0,104.0,0.8,14.0,104.0,84.95,69.51
2016,5,6,16,45,0.0,79.5,0.8,14.0,79.5,65.97,53.07
2016,5,6,17,0,0.0,55.0,0.8,14.0,55.0,45.52,35.14
2016,5,6,17,15,0.0,46.0,0.7,13.5,46.0,38.03,28.61
2016,5,6,17,30,0.0,37.0,0.6,13.0,37.0,30.54,21.97
2016,5,6,17,45,0.0,29.0,0.55,13.0,29.0,23.91,15.93
2016,5,6,18,0,0.0,21.0,0.5,13.0,21.0,17.29,9.84
2016,5,6,18,15,0.0,14.0,0.45,12.5,14.0,11.51,4.49
2016,5,6,18,30,0.0,7.0,0.4,12.0,7.0,5.74,0.0
2016,5,6,18,45,0.0,3.5,0.4,12.0,3.5,2.87,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.6,11.0,1.5,1.28,0.0
2016,5,7,5,30,0.0,3.0,0.6,11.0,3.0,2.46,0.0
2016,5,7,5,45,0.0,7.0,0.6,11.5,7.0,5.74,0.0
2016,5,7,6,0,0.0,11.0,0.6,12.0,11.0,9.03,2.08
2016,5,7,6,15,0.0,16.0,0.6,12.0,16.0,13.16,5.75
2016,5,7,6,30,0.0,21.0,0.6,12.0,21.0,17.29,9.41
2016,5,7,6,45,0.0,26.5,0.6,12.5,26.5,21.85,13.35
2016,5,7,7,0,0.0,32.0,0.6,13.0,32.0,26.41,17.24
2016,5,7,7,15,121.0,108.0,0.6,13.0,163.0,200.38,166.78
2016,5,7,7,30,242.0,184.0,0.6,13.0,294.0,398.49,324.74
2016,5,7,7,45,188.5,212.0,0.65,13.5,304.0,378.25,304.88
2016,5,7,8,0,135.0,240.0,0.7,14.0,314.0,368.64,294.84
2016,5,7,8,15,72.5,223.0,0.7,14.0,263.5,279.02,223.16
2016,5,7,8,30,10.0,206.0,0.7,14.0,213.0,190.35,150.84
2016,5,7,8,45,32.5,255.0,0.7,14.5,278.5,275.02,217.99
2016,5,7,9,0,55.0,304.0,0.7,15.0,344.0,346.74,272.06
2016,5,7,9,15,61.0,326.5,0.7,15.5,372.5,374.41,291.29
2016,5,7,9,30,67.0,349.0,0.7,16.0,401.0,401.73,310.32
2016,5,7,9,45,61.0,359.0,0.7,16.5,408.0,403.69,310.12
2016,5,7,10,0,55.0,369.0,0.7,17.0,415.0,405.27,309.9
2016,5,7,10,15,36.0,333.0,0.7,17.0,364.0,347.21,266.15
2016,5,7,10,30,17.0,297.0,0.7,17.0,313.0,275.16,211.62
2016,5,7,10,45,12.5,247.5,0.7,17.5,259.0,225.08,173.24
2016,5,7,11,0,8.0,198.0,0.7,18.0,205.0,176.41,135.36
2016,5,7,11,15,13.0,258.0,0.7,18.0,270.5,233.36,179.49
2016,5,7,11,30,18.0,318.0,0.7,18.0,336.0,290.01,222.02
2016,5,7,11,45,19.5,330.0,0.7,18.5,349.5,300.36,228.89
2016,5,7,12,0,21.0,342.0,0.7,19.0,363.0,310.3,235.73
2016,5,7,12,15,57.5,400.5,0.7,19.0,455.5,400.1,302.37
2016,5,7,12,30,94.0,459.0,0.7,19.0,548.0,474.67,355.61
2016,5,7,12,45,78.5,442.5,0.75,19.0,516.5,439.72,329.98
2016,5,7,13,0,63.0,426.0,0.8,19.0,485.0,406.26,306.15
2016,5,7,13,15,38.0,347.5,0.8,19.0,383.5,317.02,240.8
2016,5,7,13,30,13.0,269.0,0.8,19.0,282.0,230.94,176.39
2016,5,7,13,45,11.0,247.5,0.85,19.0,258.5,210.59,161.42
2016,5,7,14,0,9.0,226.0,0.9,19.0,235.0,190.7,146.35
2016,5,7,14,15,61.5,302.0,0.9,18.5,352.0,270.46,208.01
2016,5,7,14,30,114.0,378.0,0.9,18.0,469.0,335.94,256.52
2016,5,7,14,45,112.0,358.5,0.9,18.0,444.0,312.73,238.18
2016,5,7,15,0,110.0,339.0,0.9,18.0,419.0,286.38,217.9
2016,5,7,15,15,142.5,319.0,0.85,17.5,416.0,261.83,197.91
2016,5,7,15,30,175.0,299.0,0.8,17.0,413.0,238.96,179.03
2016,5,7,15,45,215.0,271.0,0.8,17.0,401.0,208.56,154.93
2016,5,7,16,0,255.0,243.0,0.8,17.0,389.0,165.57,125.4
2016,5,7,16,15,155.5,218.5,0.75,16.5,305.0,149.76,123.52
2016,5,7,16,30,56.0,194.0,0.7,16.0,221.0,140.07,115.98
2016,5,7,16,45,28.0,136.0,0.7,16.0,149.5,103.57,85.13
2016,5,7,17,0,0.0,78.0,0.7,16.0,78.0,64.43,51.41
2016,5,7,17,15,0.0,66.0,0.65,15.5,66.0,54.7,43.12
2016,5,7,17,30,0.0,54.0,0.6,15.0,54.0,44.69,34.36
2016,5,7,17,45,0.0,42.5,0.6,15.0,42.5,35.13,25.76
2016,5,7,18,0,0.0,31.0,0.6,15.0,31.0,25.58,17.07
2016,5,7,18,15,0.0,21.0,0.6,14.5,21.0,17.3,9.48
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,9.04,1.69
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,4.51,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.6,12.0,5.5,4.69,0.0
2016,5,8,5,30,0.0,11.0,0.5,12.0,11.0,9.05,0.0
2016,5,8,5,45,0.0,23.5,0.45,12.5,23.5,19.39,10.43
2016,5,8,6,0,0.0,36.0,0.4,13.0,36.0,29.76,19.71
2016,5,8,6,15,0.0,52.0,0.4,13.5,52.0,43.68,31.87
2016,5,8,6,30,0.0,68.0,0.4,14.0,68.0,58.02,44.19
2016,5,8,6,45,0.0,85.0,0.4,14.5,85.0,73.28,57.05
2016,5,8,7,0,0.0,102.0,0.4,15.0,102.0,88.49,69.57
2016,5,8,7,15,2.5,126.5,0.4,15.0,128.0,112.95,89.73
2016,5,8,7,30,5.0,151.0,0.4,15.0,154.0,137.58,109.66
2016,5,8,7,45,10.0,171.5,0.4,15.5,177.5,160.34,127.58
2016,5,8,8,0,15.0,192.0,0.4,16.0,201.0,183.38,145.41
2016,5,8,8,15,40.5,232.5,0.4,16.5,258.0,261.09,206.34
2016,5,8,8,30,66.0,273.0,0.4,17.0,315.0,326.57,255.51
2016,5,8,8,45,231.5,280.0,0.45,17.5,441.5,523.29,403.42
2016,5,8,9,0,397.0,287.0,0.5,18.0,568.0,689.5,519.73
2016,5,8,9,15,598.0,213.0,0.5,18.0,664.0,835.87,619.01
2016,5,8,9,30,799.0,139.0,0.5,18.0,760.0,951.42,690.54
2016,5,8,9,45,547.0,264.0,0.55,18.0,697.5,839.55,614.33
2016,5,8,10,0,295.0,389.0,0.6,18.0,635.0,700.47,516.49
2016,5,8,10,15,574.0,262.0,0.65,18.5,760.0,865.08,633.9
2016,5,8,10,30,853.0,135.0,0.7,19.0,885.0,983.19,707.69
2016,5,8,10,45,857.0,136.5,0.75,19.5,905.0,978.52,702.0
2016,5,8,11,0,861.0,138.0,0.8,20.0,925.0,970.14,696.0
2016,5,8,11,15,864.5,138.5,0.85,20.0,937.5,956.68,688.25
2016,5,8,11,30,868.0,139.0,0.9,20.0,950.0,939.64,678.33
2016,5,8,11,45,867.5,140.5,0.95,20.0,954.5,916.39,664.48
2016,5,8,12,0,867.0,142.0,1.0,20.0,959.0,889.91,648.55
2016,5,8,12,15,866.5,141.5,1.0,20.0,956.5,858.68,628.66
2016,5,8,12,30,866.0,141.0,1.0,20.0,954.0,824.59,606.84
2016,5,8,12,45,867.5,138.5,1.05,20.0,944.5,787.65,583.68
2016,5,8,13,0,869.0,136.0,1.1,20.0,935.0,748.0,557.13
2016,5,8,13,15,864.5,135.0,1.1,19.5,917.0,702.87,526.11
2016,5,8,13,30,860.0,134.0,1.1,19.0,899.0,655.79,492.78
2016,5,8,13,45,853.0,133.0,1.1,19.0,874.0,605.5,455.15
2016,5,8,14,0,846.0,132.0,1.1,19.0,849.0,553.88,415.37
2016,5,8,14,15,837.0,130.0,1.1,19.0,817.0,499.5,372.24
2016,5,8,14,30,828.0,128.0,1.1,19.0,785.0,442.25,325.6
2016,5,8,14,45,818.0,125.0,1.1,19.0,748.0,384.6,277.24
2016,5,8,15,0,808.0,122.0,1.1,19.0,711.0,327.03,227.88
2016,5,8,15,15,793.0,119.0,1.05,18.5,668.5,268.63,178.23
2016,5,8,15,30,778.0,116.0,1.0,18.0,626.0,211.4,131.31
2016,5,8,15,45,762.0,111.0,1.0,18.0,580.0,154.06,89.8
2016,5,8,16,0,746.0,106.0,1.0,18.0,534.0,98.53,62.41
2016,5,8,16,15,721.0,102.0,1.0,17.5,484.5,70.51,55.83
2016,5,8,16,30,696.0,98.0,1.0,17.0,435.0,69.2,55.05
2016,5,8,16,45,665.5,92.0,1.0,17.0,384.5,66.34,52.76
2016,5,8,17,0,635.0,86.0,1.0,17.0,334.0,63.34,50.31
2016,5,8,17,15,589.0,79.5,0.95,16.5,283.0,59.66,47.3
2016,5,8,17,30,543.0,73.0,0.9,16.0,232.0,55.89,44.09
2016,5,8,17,45,479.0,64.0,0.9,16.0,183.5,49.87,38.66
2016,5,8,18,0,415.0,55.0,0.9,16.0,135.0,43.69,32.91
2016,5,8,18,15,317.5,43.5,0.85,15.5,93.5,35.04,24.84
2016,5,8,18,30,220.0,32.0,0.8,15.0,52.0,24.78,14.57
2016,5,8,18,45,110.0,16.0,0.8,14.5,26.0,12.47,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,76.0,12.5,0.8,11.0,18.0,33.7,0.0
2016,5,9,5,30,152.0,25.0,0.8,11.0,36.0,99.76,56.26
2016,5,9,5,45,260.0,38.5,0.8,11.5,75.5,172.27,133.44
2016,5,9,6,0,368.0,52.0,0.8,12.0,115.0,256.7,207.05
2016,5,9,6,15,442.0,62.0,0.8,12.0,162.5,328.86,269.47
2016,5,9,6,30,516.0,72.0,0.8,12.0,210.0,407.8,335.33
2016,5,9,6,45,258.0,74.5,0.85,12.5,143.5,266.06,221.01
2016,5,9,7,0,0.0,77.0,0.9,13.0,77.0,64.39,49.4
2016,5,9,7,15,0.0,98.5,0.9,13.0,98.5,83.76,66.0
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,103.22,82.07
2016,5,9,7,45,12.0,162.0,0.9,13.5,168.5,152.34,122.61
2016,5,9,8,0,24.0,204.0,0.9,14.0,217.0,202.79,163.08
2016,5,9,8,15,20.0,212.5,0.9,14.0,224.0,206.46,165.14
2016,5,9,8,30,16.0,221.0,0.9,14.0,231.0,210.03,167.31
2016,5,9,8,45,36.5,264.0,0.95,14.5,289.0,287.65,228.29
2016,5,9,9,0,57.0,307.0,1.0,15.0,347.0,350.99,276.19
2016,5,9,9,15,103.5,340.5,1.0,15.5,419.0,429.29,334.91
2016,5,9,9,30,150.0,374.0,1.0,16.0,491.0,527.61,405.93
2016,5,9,9,45,156.5,392.0,1.0,16.5,518.5,550.53,419.98
2016,5,9,10,0,163.0,410.0,1.0,17.0,546.0,572.42,433.86
2016,5,9,10,15,239.0,411.0,1.0,17.0,618.0,662.62,498.04
2016,5,9,10,30,315.0,412.0,1.0,17.0,690.0,732.15,545.93
2016,5,9,10,45,204.0,428.5,1.05,17.5,610.5,615.99,461.58
2016,5,9,11,0,93.0,445.0,1.1,18.0,531.0,501.98,378.13
2016,5,9,11,15,181.5,452.0,1.1,18.0,621.5,601.79,451.79
2016,5,9,11,30,270.0,459.0,1.1,18.0,712.0,693.77,515.9
2016,5,9,11,45,260.5,464.0,1.15,18.5,709.0,675.74,501.51
2016,5,9,12,0,251.0,469.0,1.2,19.0,706.0,656.65,487.57
2016,5,9,12,15,243.5,469.0,1.2,19.0,698.5,625.42,465.92
2016,5,9,12,30,236.0,469.0,1.2,19.0,691.0,603.76,450.74
2016,5,9,12,45,340.0,424.5,1.2,19.5,740.5,634.29,473.28
2016,5,9,13,0,444.0,380.0,1.2,20.0,790.0,653.59,486.81
2016,5,9,13,15,676.0,247.5,1.2,20.0,857.0,674.57,504.24
2016,5,9,13,30,908.0,115.0,1.2,20.0,924.0,669.92,502.25
2016,5,9,13,45,659.0,234.0,1.25,20.0,813.0,575.33,431.39
2016,5,9,14,0,410.0,353.0,1.3,20.0,702.0,494.54,371.08
2016,5,9,14,15,357.0,358.0,1.25,19.5,653.0,444.84,334.3
2016,5,9,14,30,304.0,363.0,1.2,19.0,604.0,398.93,299.82
2016,5,9,14,45,230.0,354.0,1.2,19.0,531.5,346.09,260.28
2016,5,9,15,0,156.0,345.0,1.2,19.0,459.0,297.72,224.71
2016,5,9,15,15,166.0,323.0,1.2,18.5,438.0,269.34,202.53
2016,5,9,15,30,176.0,301.0,1.2,18.0,417.0,240.07,179.67
2016,5,9,15,45,155.0,277.5,1.2,18.0,374.5,205.85,154.96
2016,5,9,16,0,134.0,254.0,1.2,18.0,332.0,174.75,134.65
2016,5,9,16,15,141.0,230.5,1.15,17.5,305.5,155.96,128.42
2016,5,9,16,30,148.0,207.0,1.1,17.0,279.0,142.64,117.87
2016,5,9,16,45,109.5,181.5,1.1,17.0,231.5,127.08,105.04
2016,5,9,17,0,71.0,156.0,1.1,17.0,184.0,114.89,94.92
2016,5,9,17,15,63.0,134.5,1.1,16.5,156.5,100.16,82.59
2016,5,9,17,30,55.0,113.0,1.1,16.0,129.0,85.15,69.74
2016,5,9,17,45,261.5,83.0,1.1,15.5,137.0,62.48,49.84
2016,5,9,18,0,468.0,53.0,1.1,15.0,145.0,42.24,31.77
2016,5,9,18,15,366.5,42.5,1.05,14.0,101.0,34.3,24.39
2016,5,9,18,30,265.0,32.0,1.0,13.0,57.0,26.23,16.09
2016,5,9,18,45,132.5,16.0,1.0,12.5,28.5,12.5,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,14.0,0.5,11.0,18.5,31.01,0.0
2016,5,10,5,30,126.0,28.0,0.5,11.0,37.0,94.89,56.4
2016,5,10,5,45,237.5,42.5,0.5,11.5,77.0,167.59,129.97
2016,5,10,6,0,349.0,57.0,0.5,12.0,117.0,250.23,201.42
2016,5,10,6,15,174.5,51.5,0.5,12.0,81.5,168.0,137.48
2016,5,10,6,30,0.0,46.0,0.5,12.0,46.0,38.03,27.2
2016,5,10,6,45,0.0,57.5,0.5,12.5,57.5,47.61,35.58
2016,5,10,7,0,0.0,69.0,0.5,13.0,69.0,57.2,43.64
2016,5,10,7,15,0.0,103.5,0.45,13.0,103.5,88.45,69.93
2016,5,10,7,30,0.0,138.0,0.4,13.0,138.0,120.55,96.33
2016,5,10,7,45,5.0,162.0,0.4,13.5,165.0,146.56,117.19
2016,5,10,8,0,10.0,186.0,0.4,14.0,192.0,172.88,137.92
2016,5,10,8,15,11.0,199.5,0.4,14.5,206.5,185.66,147.33
2016,5,10,8,30,12.0,213.0,0.4,15.0,221.0,198.5,156.74
2016,5,10,8,45,14.0,230.0,0.4,16.0,240.0,215.65,169.14
2016,5,10,9,0,16.0,247.0,0.4,17.0,259.0,232.8,181.31
2016,5,10,9,15,19.0,266.0,0.4,17.5,280.5,252.79,195.85
2016,5,10,9,30,22.0,285.0,0.4,18.0,302.0,272.71,210.13
2016,5,10,9,45,25.0,306.0,0.4,19.0,327.0,312.64,238.68
2016,5,10,10,0,28.0,327.0,0.4,20.0,352.0,334.72,253.37
2016,5,10,10,15,35.5,353.0,0.4,20.5,384.5,365.78,275.13
2016,5,10,10,30,43.0,379.0,0.4,21.0,417.0,396.18,296.0
2016,5,10,10,45,51.5,400.0,0.45,21.5,446.5,421.77,313.55
2016,5,10,11,0,60.0,421.0,0.5,22.0,476.0,446.42,330.31
2016,5,10,11,15,58.0,424.5,0.55,22.0,478.5,443.24,327.84
2016,5,10,11,30,56.0,428.0,0.6,22.0,481.0,439.69,325.41
2016,5,10,11,45,97.0,453.0,0.7,22.5,545.0,494.19,364.58
2016,5,10,12,0,138.0,478.0,0.8,23.0,609.0,556.02,407.41
2016,5,10,12,15,173.5,476.0,0.85,23.0,640.0,572.51,419.21
2016,5,10,12,30,209.0,474.0,0.9,23.0,671.0,585.83,429.15
2016,5,10,12,45,189.5,469.5,0.95,23.5,646.5,551.8,404.7
2016,5,10,13,0,170.0,465.0,1.0,24.0,622.0,518.75,381.19
2016,5,10,13,15,193.0,453.5,1.05,23.5,628.5,509.89,376.52
2016,5,10,13,30,216.0,442.0,1.1,23.0,635.0,498.66,369.67
2016,5,10,13,45,218.5,428.0,1.15,23.0,618.5,471.23,350.15
2016,5,10,14,0,221.0,414.0,1.2,23.0,602.0,443.38,330.02
2016,5,10,14,15,134.0,378.0,1.2,22.5,491.0,357.75,268.25
2016,5,10,14,30,47.0,342.0,1.2,22.0,380.0,285.96,216.38
2016,5,10,14,45,39.0,314.5,1.25,22.0,345.0,256.36,194.65
2016,5,10,15,0,31.0,287.0,1.3,22.0,310.0,228.35,173.78
2016,5,10,15,15,42.5,282.5,1.3,21.5,312.0,221.59,168.74
2016,5,10,15,30,54.0,278.0,1.3,21.0,314.0,212.87,162.07
2016,5,10,15,45,42.5,250.0,1.3,21.0,277.0,185.85,142.13
2016,5,10,16,0,31.0,222.0,1.3,21.0,240.0,160.97,124.15
2016,5,10,16,15,46.0,210.0,1.3,20.5,234.0,150.78,122.71
2016,5,10,16,30,61.0,198.0,1.3,20.0,228.0,142.62,116.56
2016,5,10,16,45,49.5,173.5,1.3,19.5,196.0,126.76,103.78
2016,5,10,17,0,38.0,149.0,1.3,19.0,164.0,110.5,90.46
2016,5,10,17,15,30.0,128.5,1.25,18.0,139.5,96.34,78.82
2016,5,10,17,30,22.0,108.0,1.2,17.0,115.0,81.91,66.65
2016,5,10,17,45,13.0,87.5,1.2,16.5,91.0,68.68,55.08
2016,5,10,18,0,4.0,67.0,1.2,16.0,67.0,53.08,41.15
2016,5,10,18,15,2.0,46.5,1.15,15.5,46.5,37.4,26.94
2016,5,10,18,30,0.0,26.0,1.1,15.0,26.0,21.48,12.16
2016,5,10,18,45,0.0,13.0,1.05,14.5,13.0,10.71,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,13.0,0.7,11.5,20.0,38.29,0.0
2016,5,11,5,30,180.0,26.0,0.7,12.0,40.0,111.81,69.38
2016,5,11,5,45,291.5,38.5,0.7,12.5,80.5,187.31,145.22
2016,5,11,6,0,403.0,51.0,0.7,13.0,121.0,271.77,218.25
2016,5,11,6,15,201.5,51.5,0.65,13.0,86.5,181.9,148.71
2016,5,11,6,30,0.0,52.0,0.6,13.0,52.0,43.03,31.35
2016,5,11,6,45,0.0,64.5,0.6,13.5,64.5,53.45,40.41
2016,5,11,7,0,0.0,77.0,0.6,14.0,77.0,64.32,49.48
2016,5,11,7,15,0.0,106.0,0.55,14.5,106.0,90.76,71.43
2016,5,11,7,30,0.0,135.0,0.5,15.0,135.0,117.51,93.1
2016,5,11,7,45,43.5,186.5,0.45,16.0,211.0,215.09,172.42
2016,5,11,8,0,87.0,238.0,0.4,17.0,287.0,307.19,243.27
2016,5,11,8,15,101.5,263.5,0.4,17.5,325.0,347.35,272.1
2016,5,11,8,30,116.0,289.0,0.4,18.0,363.0,405.86,314.11
2016,5,11,8,45,70.5,279.5,0.4,18.5,325.5,334.89,258.47
2016,5,11,9,0,25.0,270.0,0.4,19.0,288.0,263.31,202.64
2016,5,11,9,15,27.0,288.0,0.4,19.0,309.0,299.66,230.05
2016,5,11,9,30,29.0,306.0,0.4,19.0,330.0,318.25,243.18
2016,5,11,9,45,46.0,343.0,0.45,19.5,381.0,370.72,281.42
2016,5,11,10,0,63.0,380.0,0.5,20.0,432.0,422.74,318.25
2016,5,11,10,15,67.0,396.5,0.55,20.5,454.0,440.28,329.59
2016,5,11,10,30,71.0,413.0,0.6,21.0,476.0,457.18,340.73
2016,5,11,10,45,78.5,428.0,0.65,21.5,499.0,475.23,352.76
2016,5,11,11,0,86.0,443.0,0.7,22.0,522.0,492.36,364.06
2016,5,11,11,15,112.0,458.0,0.75,22.0,562.5,540.97,398.3
2016,5,11,11,30,138.0,473.0,0.8,22.0,603.0,570.96,419.2
2016,5,11,11,45,133.0,475.0,0.85,22.5,600.5,558.73,409.75
2016,5,11,12,0,128.0,477.0,0.9,23.0,598.0,545.87,400.29
2016,5,11,12,15,204.0,468.5,0.95,23.0,661.0,590.69,433.3
2016,5,11,12,30,280.0,460.0,1.0,23.0,724.0,636.45,465.69
2016,5,11,12,45,291.5,444.5,1.05,23.0,717.0,612.7,449.58
2016,5,11,13,0,303.0,429.0,1.1,23.0,710.0,587.58,432.91
2016,5,11,13,15,270.0,434.0,1.15,23.0,681.0,547.58,404.76
2016,5,11,13,30,237.0,439.0,1.2,23.0,652.0,508.93,377.35
2016,5,11,13,45,221.0,428.0,1.25,23.0,622.0,472.2,351.21
2016,5,11,14,0,205.0,417.0,1.3,23.0,592.0,436.82,325.62
2016,5,11,14,15,209.0,397.5,1.3,22.5,570.0,406.21,303.52
2016,5,11,14,30,213.0,378.0,1.3,22.0,548.0,375.27,280.57
2016,5,11,14,45,146.5,355.0,1.3,22.0,469.5,316.99,237.65
2016,5,11,15,0,80.0,332.0,1.3,22.0,391.0,272.62,205.71
2016,5,11,15,15,91.0,315.0,1.25,21.5,378.5,253.45,191.06
2016,5,11,15,30,102.0,298.0,1.2,21.0,366.0,232.99,175.33
2016,5,11,15,45,123.0,277.0,1.15,21.0,353.0,202.18,151.5
2016,5,11,16,0,144.0,256.0,1.1,21.0,340.0,176.25,134.0
2016,5,11,16,15,128.5,232.0,1.05,20.5,301.5,156.62,127.38
2016,5,11,16,30,113.0,208.0,1.0,20.0,263.0,142.77,116.52
2016,5,11,16,45,91.0,182.5,1.0,20.0,224.0,132.49,108.3
2016,5,11,17,0,69.0,157.0,1.0,20.0,185.0,115.63,94.37
2016,5,11,17,15,60.5,135.5,1.0,19.0,157.0,100.92,82.39
2016,5,11,17,30,52.0,114.0,1.0,18.0,129.0,85.93,69.84
2016,5,11,17,45,244.0,85.0,1.0,17.5,136.0,63.72,50.53
2016,5,11,18,0,436.0,56.0,1.0,17.0,143.0,44.41,33.43
2016,5,11,18,15,339.5,44.5,0.95,16.0,100.5,35.75,25.5
2016,5,11,18,30,243.0,33.0,0.9,15.0,58.0,25.58,15.69
2016,5,11,18,45,121.5,16.5,0.85,14.5,29.0,12.86,0.0
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,0.9,11.0,19.5,32.92,0.0
2016,5,12,5,30,139.0,28.0,0.9,11.0,39.0,100.13,64.21
2016,5,12,5,45,234.0,43.5,0.95,11.5,78.0,166.36,129.85
2016,5,12,6,0,329.0,59.0,1.0,12.0,117.0,242.13,196.08
2016,5,12,6,15,164.5,52.5,1.0,12.0,81.5,151.01,123.98
2016,5,12,6,30,0.0,46.0,1.0,12.0,46.0,38.03,27.25
2016,5,12,6,45,0.0,56.5,1.05,12.5,56.5,46.77,34.83
2016,5,12,7,0,0.0,67.0,1.1,13.0,67.0,55.53,42.18
2016,5,12,7,15,0.0,78.5,1.1,13.5,78.5,65.19,50.15
2016,5,12,7,30,0.0,90.0,1.1,14.0,90.0,75.22,58.32
2016,5,12,7,45,0.0,126.0,1.1,14.5,126.0,107.81,85.12
2016,5,12,8,0,0.0,162.0,1.1,15.0,162.0,140.94,111.76
2016,5,12,8,15,0.5,166.5,1.05,15.5,167.0,144.65,114.09
2016,5,12,8,30,1.0,171.0,1.0,16.0,172.0,148.54,116.65
2016,5,12,8,45,3.0,182.5,0.95,16.5,185.0,160.41,125.66
2016,5,12,9,0,5.0,194.0,0.9,17.0,198.0,172.36,134.6
2016,5,12,9,15,7.0,209.0,0.85,17.5,215.0,187.58,146.0
2016,5,12,9,30,9.0,224.0,0.8,18.0,232.0,202.79,157.24
2016,5,12,9,45,11.5,245.5,0.75,18.5,255.5,224.41,173.3
2016,5,12,10,0,14.0,267.0,0.7,19.0,279.0,245.93,189.0
2016,5,12,10,15,20.0,303.0,0.7,19.5,320.5,284.06,217.19
2016,5,12,10,30,26.0,339.0,0.7,20.0,362.0,339.41,257.43
2016,5,12,10,45,26.5,348.5,0.7,20.5,372.5,346.55,261.5
2016,5,12,11,0,27.0,358.0,0.7,21.0,383.0,353.31,265.63
2016,5,12,11,15,34.5,382.5,0.75,21.0,414.5,380.41,285.43
2016,5,12,11,30,42.0,407.0,0.8,21.0,446.0,406.37,304.13
2016,5,12,11,45,38.5,401.5,0.85,21.5,438.0,393.5,294.11
2016,5,12,12,0,35.0,396.0,0.9,22.0,430.0,380.69,284.44
2016,5,12,12,15,52.0,420.5,0.9,22.0,470.0,411.72,307.18
2016,5,12,12,30,69.0,445.0,0.9,22.0,510.0,440.44,327.72
2016,5,12,12,45,56.5,424.5,0.95,22.5,478.0,405.83,302.19
2016,5,12,13,0,44.0,404.0,1.0,23.0,446.0,372.67,278.01
2016,5,12,13,15,95.5,425.0,1.0,23.0,512.5,417.87,311.63
2016,5,12,13,30,147.0,446.0,1.0,23.0,579.0,457.76,340.11
2016,5,12,13,45,151.0,433.0,1.05,23.0,566.0,435.42,323.91
2016,5,12,14,0,155.0,420.0,1.1,23.0,553.0,412.61,307.54
2016,5,12,14,15,333.0,353.0,1.1,22.5,624.0,428.56,318.72
2016,5,12,14,30,511.0,286.0,1.1,22.0,695.0,425.06,312.77
2016,5,12,14,45,657.0,209.5,1.1,22.0,709.0,384.81,276.99
2016,5,12,15,0,803.0,133.0,1.1,22.0,723.0,332.18,228.95
2016,5,12,15,15,788.0,129.5,1.1,21.5,680.5,273.94,180.26
2016,5,12,15,30,773.0,126.0,1.1,21.0,638.0,216.9,134.25
2016,5,12,15,45,757.0,121.0,1.1,20.5,592.0,160.13,93.93
2016,5,12,16,0,741.0,116.0,1.1,20.0,546.0,97.81,61.31
2016,5,12,16,15,715.5,111.5,1.1,19.5,496.5,76.28,60.28
2016,5,12,16,30,690.0,107.0,1.1,19.0,447.0,74.88,59.46
2016,5,12,16,45,656.5,101.0,1.15,18.5,395.5,72.24,57.5
2016,5,12,17,0,623.0,95.0,1.2,18.0,344.0,69.46,55.4
2016,5,12,17,15,577.0,88.0,1.2,17.0,292.5,65.67,52.44
2016,5,12,17,30,531.0,81.0,1.2,16.0,241.0,61.76,49.27
2016,5,12,17,45,461.5,72.0,1.25,15.5,192.0,55.94,44.13
2016,5,12,18,0,392.0,63.0,1.3,15.0,143.0,47.78,36.71
2016,5,12,18,15,298.5,50.0,1.25,14.5,100.5,38.19,27.82
2016,5,12,18,30,205.0,37.0,1.2,14.0,58.0,28.46,18.29
2016,5,12,18,45,102.5,18.5,1.2,13.5,29.0,14.35,0.0
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
