Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,2.99,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,5.74,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,12.33,4.73
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,18.94,10.61
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,25.98,16.85
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,33.04,23.04
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,41.35,30.17
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,49.69,37.18
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,66.98,51.67
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,85.22,66.71
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,126.94,101.06
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,169.65,135.37
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,170.18,135.12
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,170.82,135.12
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,190.68,150.44
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,210.59,165.54
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,187.08,146.14
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,164.26,127.52
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,179.88,139.49
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,195.45,151.15
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,200.92,155.19
2016,5,13,10,30,10.0,229.0,1.0,18.0,239.0,206.32,159.24
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,210.3,161.88
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,214.18,164.47
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,260.03,199.47
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,305.37,233.36
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,377.14,286.82
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,433.86,328.14
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,480.4,362.23
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,530.06,397.91
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,523.41,393.51
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,515.21,388.34
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,614.87,465.34
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,669.74,505.89
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,618.38,466.49
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,565.4,425.53
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,509.25,381.25
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,452.26,334.65
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,394.14,285.18
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,335.72,234.36
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,276.1,183.0
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,210.23,128.63
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,150.68,85.11
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,92.55,56.51
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,69.78,55.41
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,68.3,54.47
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,64.84,51.74
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,61.2,48.8
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,53.21,41.94
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,50.2,39.4
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,45.1,34.78
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,39.86,29.88
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,33.05,23.47
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,26.16,16.55
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,12.83,0.0
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,18.57,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,49.97,31.18
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,89.66,68.46
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,141.92,113.92
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,173.78,141.97
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,216.27,177.93
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,268.3,220.25
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,310.31,253.31
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,490.08,395.75
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,681.97,535.27
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,734.99,567.29
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,787.15,599.59
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,831.58,627.05
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,873.99,652.81
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,791.56,593.63
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,661.22,497.77
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,841.4,625.47
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,979.74,709.57
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,964.47,696.33
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,920.44,666.12
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,966.71,696.38
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,1005.63,719.2
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,1001.32,714.96
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,993.16,709.08
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,978.34,700.52
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,959.81,689.73
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,935.45,673.99
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,907.75,656.14
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,875.99,637.33
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,841.21,616.41
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,799.73,590.35
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,756.19,561.24
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,710.5,528.9
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,662.81,494.3
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,612.44,457.16
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,560.61,417.62
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,505.39,374.66
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,449.5,329.59
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,388.78,279.07
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,330.9,229.56
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,271.84,179.43
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,213.87,131.99
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,156.25,90.47
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,100.54,63.28
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,78.57,62.5
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,70.38,55.8
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,68.2,54.12
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,65.94,52.33
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,62.74,49.77
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,59.46,47.05
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,54.34,42.56
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,49.14,37.79
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,38.3,27.86
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,29.28,19.11
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,14.75,1.38
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,41.86,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,104.6,71.37
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,172.42,134.9
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,252.47,204.3
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,320.78,263.03
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,401.13,329.37
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,468.92,383.65
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,540.09,438.55
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,600.24,482.08
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,661.31,524.29
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,716.79,560.3
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,771.98,594.98
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,811.77,619.24
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,854.24,644.99
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,891.6,666.4
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,926.49,685.92
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,951.34,698.75
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,960.92,701.88
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,981.71,712.44
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,999.18,720.73
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,1004.14,722.66
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,1005.25,722.47
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,999.55,717.81
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,990.01,710.94
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,975.73,702.55
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,957.71,691.88
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,933.84,677.5
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,906.58,660.92
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,874.79,641.29
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,839.96,619.49
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,801.58,595.64
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,760.28,568.65
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,714.93,536.46
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,667.33,501.71
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,616.13,463.26
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,563.29,422.28
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,507.71,378.36
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,451.15,332.05
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,392.79,282.29
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,334.17,231.33
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,274.38,179.98
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,215.25,131.14
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,148.58,82.51
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,90.95,54.69
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,68.03,53.67
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,66.84,52.96
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,65.43,51.93
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,58.68,46.19
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,55.5,43.6
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,52.23,40.86
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,48.31,37.41
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,44.4,33.79
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,36.97,26.85
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,29.42,19.39
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,14.43,2.12
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,49.17,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,110.52,76.53
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,175.47,137.41
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,251.47,203.32
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,167.64,137.13
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,54.51,41.04
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,67.29,51.96
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,80.06,62.5
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,101.93,80.39
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,123.85,97.94
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,134.03,105.64
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,144.31,113.33
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,170.88,134.15
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,197.73,154.76
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,232.88,181.49
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,268.2,207.79
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,431.1,330.25
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,559.29,420.59
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,798.35,590.32
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,989.33,710.54
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,993.75,710.51
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,994.37,711.06
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,989.24,706.84
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,980.3,700.41
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,965.7,691.9
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,947.45,681.17
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,923.87,665.8
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,896.97,648.33
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,866.02,628.75
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,832.07,607.15
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,793.31,583.44
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,751.98,556.49
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,706.81,524.45
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,659.53,490.08
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,609.89,453.4
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,558.34,414.0
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,503.42,371.19
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,447.61,326.11
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,390.04,277.75
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,331.97,227.89
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,272.96,177.72
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,214.62,130.01
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,148.91,82.43
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,92.47,55.41
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,69.47,54.22
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,68.01,53.31
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,67.41,53.09
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,61.22,48.0
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,57.8,45.25
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,54.27,42.31
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,49.7,38.33
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,45.08,34.12
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,37.7,27.34
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,30.19,20.06
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,14.41,2.79
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,59.45,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,134.83,94.57
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,207.51,161.77
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,290.17,232.15
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,360.31,290.98
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,436.4,351.94
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,327.28,265.4
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,156.1,124.59
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,195.88,157.1
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,236.84,188.69
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,362.83,287.03
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,498.46,386.66
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,700.79,532.72
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,876.21,646.21
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,775.65,573.47
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,631.86,468.37
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,615.52,455.22
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,576.96,425.78
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,642.12,469.53
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,687.39,498.2
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,877.35,628.88
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,1021.11,716.1
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,1015.81,709.76
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,1006.58,703.35
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,991.08,693.64
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,971.82,681.79
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,947.11,666.29
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,918.97,648.67
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,885.84,629.11
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,849.67,607.45
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,810.18,583.37
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,767.93,556.42
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,721.07,524.05
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,672.05,489.32
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,620.01,451.82
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,566.45,411.88
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,510.37,369.13
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,453.36,324.04
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,394.43,275.61
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,335.46,226.06
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,275.76,176.26
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,216.82,128.95
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,149.87,81.17
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,91.97,53.64
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,68.29,52.32
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,66.76,51.35
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,64.32,49.57
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,61.77,47.66
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,53.75,41.09
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,50.77,38.74
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,46.42,35.07
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,42.02,31.18
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,35.32,25.08
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,28.53,18.55
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,17.94,5.52
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,7.68,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,56.09,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,125.59,88.58
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,192.95,150.29
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,275.57,220.45
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,344.23,278.14
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,418.79,338.19
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,296.02,240.05
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,131.72,103.83
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,174.95,139.19
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,209.29,165.91
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,280.72,221.82
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,371.36,289.96
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,343.68,266.33
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,330.11,254.07
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,380.78,290.5
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,450.49,338.86
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,549.8,409.08
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,669.63,489.6
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,598.83,436.59
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,544.48,396.08
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,556.64,404.67
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,567.73,411.9
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,569.87,412.27
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,570.98,412.06
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,558.36,402.9
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,545.17,393.51
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,514.25,372.55
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,496.52,360.52
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,474.44,345.37
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,452.78,330.44
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,440.51,322.21
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,428.03,313.71
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,412.12,302.57
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,396.16,291.34
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,390.78,287.68
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,383.68,282.53
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,364.64,269.15
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,346.49,256.07
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,312.16,230.89
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,286.14,211.84
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,259.39,191.41
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,236.87,174.07
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,205.92,152.33
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,185.87,140.47
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,167.02,134.35
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,152.7,123.3
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,138.21,111.92
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,123.39,100.08
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,84.68,67.8
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,55.65,43.12
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,50.76,39.03
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,45.78,34.62
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,38.01,27.56
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,30.07,20.02
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,17.9,6.15
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,7.68,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,54.83,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,120.72,86.34
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,189.16,149.1
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,269.71,219.41
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,341.85,282.07
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,417.96,346.34
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,484.14,400.06
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,553.23,454.18
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,612.33,498.3
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,672.09,541.24
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,725.26,577.03
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,773.77,608.62
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,817.93,636.7
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,860.15,662.82
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,897.65,683.86
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,932.66,702.74
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,947.69,709.48
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,970.49,721.6
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,917.91,684.85
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,830.09,620.1
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,935.12,695.37
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,1008.38,741.07
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,1008.8,739.72
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,1005.27,736.88
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,991.63,727.7
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,974.21,716.28
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,951.75,700.36
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,925.77,682.27
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,893.48,661.96
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,858.14,639.49
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,818.66,614.0
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,776.42,585.13
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,729.63,552.67
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,680.68,517.56
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,628.52,477.95
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,574.57,435.65
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,492.07,372.43
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,428.24,323.62
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,382.24,284.96
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,332.82,242.23
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,279.51,192.05
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,216.77,134.02
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,158.06,91.27
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,102.09,64.09
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,76.57,61.51
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,67.15,53.63
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,89.95,73.95
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,119.66,100.35
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,106.48,89.19
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,92.94,77.54
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,77.86,64.24
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,63.62,51.39
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,48.26,37.21
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,32.66,22.64
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,19.21,7.71
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,5.12,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,28.08,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,62.75,43.46
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,106.5,83.28
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,163.5,133.51
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,209.61,173.97
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,258.31,215.65
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,306.74,256.17
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,358.28,298.11
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,449.35,371.21
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,531.74,435.43
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,657.02,530.98
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,782.91,620.47
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,683.9,542.65
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,556.85,441.75
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,748.45,588.25
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,934.12,715.34
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,786.6,606.67
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,589.51,457.11
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,679.61,524.0
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,750.61,573.71
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,793.16,602.52
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,818.15,619.49
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,703.28,535.02
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,588.94,449.67
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,805.9,615.05
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,964.1,724.5
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,940.59,706.85
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,913.66,688.87
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,881.8,667.54
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,846.92,644.08
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,807.59,617.41
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,765.6,587.46
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,681.06,522.08
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,600.89,460.09
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,593.99,456.01
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,567.77,434.65
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,511.99,389.39
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,455.34,342.0
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,396.84,291.2
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,338.47,239.56
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,262.9,187.49
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,243.31,185.46
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,182.64,125.44
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,101.2,63.58
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,77.15,62.24
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,75.63,61.28
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,68.48,55.2
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,67.92,54.9
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,64.4,52.04
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,60.77,48.99
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,56.83,45.53
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,52.92,41.9
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,42.32,32.08
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,33.76,23.78
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,21.62,9.97
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,10.24,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,20.07,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,51.21,34.91
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,88.1,68.09
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,127.69,102.89
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,166.11,136.52
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,206.15,170.83
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,245.05,203.11
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,285.42,235.73
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,380.39,311.78
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,469.06,380.08
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,613.95,489.61
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,762.99,594.04
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,806.89,620.94
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,844.3,644.27
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,652.84,504.5
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,389.32,302.58
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,506.72,393.09
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,606.76,465.46
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,721.08,547.81
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,835.05,626.95
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,723.19,544.49
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,609.65,461.04
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,621.49,469.2
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,631.86,475.13
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,637.74,478.95
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,641.93,481.66
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,616.91,463.67
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,591.68,445.7
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,528.22,399.57
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,461.02,350.39
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,568.55,432.63
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,652.18,493.71
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,663.26,504.25
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,652.45,498.46
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,606.15,462.79
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,554.64,422.47
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,460.21,349.92
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,394.0,300.48
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,326.38,249.95
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,272.4,210.71
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,268.68,203.29
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,247.71,181.06
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,183.51,123.27
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,105.25,67.49
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,74.77,60.01
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,73.68,59.31
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,81.39,66.27
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,88.29,72.52
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,74.61,60.8
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,60.56,48.59
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,54.39,43.17
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,47.98,37.35
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,40.75,30.59
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,31.65,21.92
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,20.55,9.61
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,10.24,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,60.66,3.04
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,132.83,96.91
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,198.46,156.45
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,274.84,222.49
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,346.17,283.41
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,420.27,344.59
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,391.94,321.42
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,340.19,278.81
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,397.76,323.91
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,457.84,368.56
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,612.5,484.87
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,772.56,595.26
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,811.63,617.93
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,853.11,643.57
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,888.81,663.78
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,921.94,682.08
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,947.17,695.13
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,969.14,706.13
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,978.09,710.02
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,995.86,719.75
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,1000.37,722.45
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,1001.06,723.06
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,995.47,719.89
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,986.05,714.46
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,971.43,707.16
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,953.12,697.55
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,928.56,682.6
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,900.7,665.46
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,869.26,645.13
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,834.83,622.74
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,794.67,597.58
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,752.22,569.09
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,707.0,536.72
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,659.74,501.9
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,609.3,463.65
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,557.32,422.94
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,502.87,378.74
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,447.58,332.47
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,390.48,283.64
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,333.31,233.75
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,275.27,183.57
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,210.9,130.24
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,153.63,88.35
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,98.55,60.96
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,74.4,59.58
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,73.18,58.87
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,65.26,52.14
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,63.58,50.84
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,60.29,48.19
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,56.9,45.35
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,52.11,41.15
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,47.21,36.68
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,39.93,29.88
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,32.49,22.69
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,20.6,9.96
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,11.1,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,5.55,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
