Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,55.71,6.39
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,120.15,87.65
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,183.51,144.78
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,257.27,209.04
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,321.66,264.74
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,397.21,327.64
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,339.0,280.13
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,268.62,220.99
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,457.28,374.35
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,648.05,518.48
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,702.07,553.06
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,755.85,587.81
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,794.34,612.24
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,835.26,638.18
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,870.85,658.92
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,903.97,677.78
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,859.82,646.45
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,791.56,595.43
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,759.82,570.99
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,709.88,533.76
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,866.06,647.3
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,977.07,718.99
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,972.08,712.21
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,963.37,704.83
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,949.59,694.79
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,932.23,682.61
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,909.63,668.05
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,883.76,651.42
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,853.1,631.64
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,819.55,609.91
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,736.27,549.87
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,649.83,486.01
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,657.0,494.32
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,647.62,488.57
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,599.11,452.24
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,548.69,413.58
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,495.37,371.05
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,441.49,326.72
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,385.51,279.64
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,329.12,231.1
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,272.63,182.51
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,217.18,136.63
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,160.74,95.31
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,105.6,66.96
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,74.24,59.17
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,72.83,58.31
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,69.57,55.68
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,66.08,52.82
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,62.93,50.31
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,59.68,47.63
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,53.87,42.46
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,47.85,36.95
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,40.62,30.27
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,31.66,21.82
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,20.94,10.44
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,11.1,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,5.55,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,63.68,11.87
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,139.46,102.17
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,207.94,163.78
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,285.57,230.97
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,352.94,289.03
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,425.8,349.61
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,488.97,399.75
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,554.65,449.83
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,612.67,493.09
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,671.23,534.83
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,718.66,565.74
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,768.57,597.73
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,811.91,624.87
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,853.27,650.18
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,666.82,514.15
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,407.79,316.16
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,551.47,426.66
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,697.92,530.89
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,732.1,551.82
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,781.29,583.48
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,899.7,667.32
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,986.68,721.96
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,685.34,516.61
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,303.76,231.72
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,671.49,513.69
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,942.16,694.61
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,755.69,562.01
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,544.22,406.78
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,713.18,536.12
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,828.5,618.05
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,791.33,591.9
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,751.35,564.11
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,706.61,531.94
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,659.77,497.44
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,609.56,459.91
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,557.68,419.82
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,503.47,376.26
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,448.36,330.58
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,391.17,281.96
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,333.59,232.02
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,275.28,182.0
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,210.35,128.55
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,151.84,85.65
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,94.78,56.72
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,69.46,55.04
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,68.38,54.45
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,85.69,69.72
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,111.54,92.38
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,100.0,82.72
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,87.99,72.52
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,64.86,52.15
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,43.33,32.95
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,37.11,27.19
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,30.8,21.11
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,21.17,10.87
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,11.95,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,5.97,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,8.22,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,16.49,7.82
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,28.52,18.61
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,41.1,29.71
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,55.85,42.53
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,70.54,55.07
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,85.68,67.73
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,100.78,80.1
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,133.2,107.06
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,166.34,134.12
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,191.19,153.65
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,230.58,184.46
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,223.6,177.74
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,230.71,182.39
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,330.72,260.28
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,416.98,324.52
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,502.86,387.49
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,570.76,436.01
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,658.1,497.33
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,726.51,544.05
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,880.91,654.09
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,989.27,722.91
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,984.85,718.28
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,976.6,712.77
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,962.21,703.21
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,944.17,691.44
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,921.21,677.27
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,894.87,660.87
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,863.64,640.55
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,829.43,618.17
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,789.66,591.92
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,747.68,562.67
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,702.74,530.56
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,655.73,496.02
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,606.26,458.6
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,555.02,418.58
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,500.88,374.8
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,445.85,328.92
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,388.9,280.41
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,331.62,230.59
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,273.89,180.82
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,216.79,133.44
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,151.09,84.77
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,94.41,56.03
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,68.69,54.17
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,67.6,53.55
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,65.62,52.12
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,63.56,50.6
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,55.47,43.71
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,52.59,41.34
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,48.73,37.98
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,44.82,34.43
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,38.67,28.7
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,32.43,22.66
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,21.77,11.6
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,12.45,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,6.83,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,59.47,16.42
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,127.06,93.67
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,190.12,150.2
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,263.4,213.98
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,199.33,164.05
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,98.03,78.52
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,119.98,97.22
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,142.44,115.71
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,160.47,130.03
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,178.5,144.09
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,242.1,195.13
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,295.0,236.18
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,281.18,223.21
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,266.35,209.89
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,279.52,219.17
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,292.5,228.05
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,334.49,259.18
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,376.32,289.38
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,438.04,334.17
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,517.43,390.03
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,451.63,340.98
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,404.3,305.78
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,434.29,327.45
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,463.21,347.51
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,627.43,466.81
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,754.88,554.67
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,750.17,549.61
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,733.31,538.13
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,713.94,524.48
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,693.06,509.76
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,730.84,539.44
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,742.63,549.82
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,699.19,518.45
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,653.73,485.42
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,605.22,449.69
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,555.01,411.47
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,501.94,370.24
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,448.03,326.86
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,388.72,277.69
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,331.97,229.32
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,274.49,180.7
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,217.94,134.5
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,161.42,93.64
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,106.82,66.13
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,74.03,58.26
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,72.91,57.66
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,70.93,56.27
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,68.83,54.77
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,65.78,52.37
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,62.63,49.82
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,58.06,45.89
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,53.39,41.71
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,43.48,32.76
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,35.32,25.09
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,23.92,13.48
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,12.75,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,6.83,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,61.61,19.5
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,131.42,97.1
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,196.62,154.86
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,272.85,220.36
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,185.42,151.61
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,64.59,49.57
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,78.76,61.62
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,92.91,73.18
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,110.42,87.29
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,127.9,101.1
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,146.2,115.43
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,164.73,129.7
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,248.4,195.51
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,322.26,250.98
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,424.22,325.76
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,510.44,385.9
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,753.87,558.48
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,957.36,684.72
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,974.11,687.91
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,987.41,692.08
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,992.33,692.62
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,993.49,691.14
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,989.4,687.82
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,981.52,682.42
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,966.6,674.22
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,948.06,663.93
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,925.57,649.96
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,899.71,633.93
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,868.15,615.5
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,833.69,595.08
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,794.98,572.39
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,753.8,546.19
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,708.47,515.41
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,661.12,482.27
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,610.69,445.85
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,558.95,407.22
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,505.02,366.07
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,450.26,322.77
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,393.5,276.21
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,336.83,228.7
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,273.37,176.33
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,215.98,130.15
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,158.65,89.41
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,103.15,61.8
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,76.53,59.64
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,75.04,58.75
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,66.7,51.84
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,64.77,50.38
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,61.54,47.96
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,58.2,45.35
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,53.85,41.66
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,49.41,37.73
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,42.21,31.27
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,34.84,24.4
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,22.89,12.69
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,12.45,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,6.83,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,62.65,21.69
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,133.99,98.6
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,198.65,154.92
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,274.12,218.13
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,343.41,275.05
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,414.78,331.34
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,480.33,380.49
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,548.94,429.64
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,606.24,469.31
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,664.11,507.86
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,715.85,539.6
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,763.1,567.55
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,806.49,592.63
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,847.96,616.0
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,881.61,633.74
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,912.57,649.68
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,937.78,663.23
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,947.98,667.64
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,962.39,674.96
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,973.26,680.11
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,978.54,683.36
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,980.13,684.56
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,975.1,681.56
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,966.33,676.38
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,952.58,668.59
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,935.27,658.68
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,912.28,645.25
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,886.13,629.82
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,854.98,610.42
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,821.08,589.2
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,782.76,565.3
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,742.26,538.23
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,698.48,508.81
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,652.8,477.17
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,603.83,442.01
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,554.38,405.15
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,500.54,364.07
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,446.11,321.07
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,389.91,274.88
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,334.04,228.08
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,277.7,181.27
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,222.4,136.9
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,167.22,97.59
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,106.27,64.67
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,80.11,62.38
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,78.97,61.8
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,76.25,59.84
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,73.36,57.71
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,70.15,55.36
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,66.84,52.83
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,60.9,47.79
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,54.76,42.39
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,44.8,33.54
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,36.71,26.05
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,25.03,14.59
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,13.55,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,7.26,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,64.98,24.41
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,139.7,103.39
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,204.52,160.34
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,283.84,227.16
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,178.01,144.51
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,31.38,21.19
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,38.03,26.97
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,44.69,32.48
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,53.46,39.66
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,62.24,46.74
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,78.85,60.16
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,96.0,73.8
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,103.82,79.7
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,111.65,85.59
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,134.7,103.62
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,157.91,121.46
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,232.86,179.27
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,327.11,249.22
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,341.25,258.21
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,355.05,267.46
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,385.06,289.17
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,414.38,310.11
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,423.11,315.43
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,431.27,320.51
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,469.02,347.46
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,504.93,372.56
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,521.37,384.24
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,545.31,401.14
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,651.97,478.13
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,743.39,541.23
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,693.03,506.24
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,643.53,472.71
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,609.69,449.57
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,573.94,424.36
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,555.82,410.85
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,532.4,392.55
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,496.37,364.14
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,448.96,324.68
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,392.49,277.98
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,336.15,230.48
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,278.9,182.61
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,222.58,137.1
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,166.72,96.98
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,112.72,69.64
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,77.85,60.95
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,76.58,60.27
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,74.44,58.66
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,72.16,56.91
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,68.88,54.49
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,65.47,51.87
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,60.25,47.43
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,54.87,42.69
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,44.93,33.82
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,36.8,26.28
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,25.45,15.11
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,14.32,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,7.68,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,68.71,27.53
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,148.39,109.96
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,217.11,170.51
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,295.13,237.09
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,208.81,170.2
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,66.43,51.01
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,81.06,63.4
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,95.68,75.13
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,114.49,90.21
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,133.33,105.01
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,167.87,132.45
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,203.1,159.77
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,245.96,192.26
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,275.46,213.79
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,327.62,252.14
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,380.16,289.58
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,480.37,361.52
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,563.06,418.27
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,668.85,491.06
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,772.3,559.39
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,710.55,514.19
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,645.73,468.36
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,649.24,470.36
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,651.31,470.69
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,654.58,472.58
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,656.17,473.37
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,579.92,419.82
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,497.03,361.49
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,500.35,364.57
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,508.23,370.04
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,498.23,363.41
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,487.34,356.23
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,530.29,387.91
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,560.64,409.2
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,512.3,374.43
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,467.46,342.36
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,439.85,321.83
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,409.6,298.46
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,371.04,268.69
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,332.38,238.4
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,285.9,193.93
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,219.23,131.82
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,174.59,108.33
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,157.86,111.44
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,142.39,113.76
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,134.61,108.19
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,127.47,102.83
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,125.14,101.44
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,112.09,91.08
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,98.68,80.18
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,72.12,57.48
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,50.13,38.37
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,43.35,32.32
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,36.44,25.89
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,24.79,14.63
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,14.77,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,8.11,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,72.3,30.27
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,159.73,117.93
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,227.3,177.38
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,304.96,243.09
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,371.51,298.47
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,443.13,355.59
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,321.18,259.14
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,127.87,100.55
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,146.34,115.92
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,165.02,130.31
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,188.88,148.4
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,212.99,166.28
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,257.35,199.58
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,287.92,221.64
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,358.3,273.42
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,429.67,323.91
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,512.57,381.92
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,577.75,426.14
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,582.2,426.02
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,585.23,425.6
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,583.42,423.71
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,580.48,421.16
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,645.42,465.98
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,721.94,516.4
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,720.66,514.39
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,717.35,511.93
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,660.5,472.25
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,596.84,428.18
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,589.01,423.47
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,579.82,417.32
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,560.66,403.69
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,540.57,389.4
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,530.47,382.6
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,517.24,373.35
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,498.07,360.16
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,475.98,344.37
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,446.49,322.5
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,414.48,298.08
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,371.22,265.66
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,330.4,234.87
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,286.15,204.38
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,244.65,177.09
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,213.04,155.02
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,193.22,143.17
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,165.63,131.07
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,143.45,114.03
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,130.8,104.3
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,109.84,87.47
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,96.26,76.7
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,82.58,65.56
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,59.46,45.93
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,47.88,35.95
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,41.81,30.65
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,35.65,25.01
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,25.71,15.37
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,14.8,0.0
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,8.11,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,14.41,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,82.92,36.93
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,157.3,116.4
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,226.06,176.91
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,303.36,242.68
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,204.23,165.91
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,52.25,38.76
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,63.58,48.39
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,74.92,57.63
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,81.68,62.93
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,88.5,68.18
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,107.18,82.88
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,125.92,97.31
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,140.41,108.36
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,154.98,119.34
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,187.53,144.32
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,220.31,168.96
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,237.78,181.46
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,255.18,193.84
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,284.14,214.75
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,330.09,247.71
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,369.92,275.73
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,409.01,302.73
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,432.66,318.64
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,455.38,333.86
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,559.87,407.7
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,644.82,465.48
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,684.04,491.42
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,707.76,507.37
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,623.77,448.91
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,539.66,390.32
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,520.54,378.14
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,501.09,365.04
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,470.61,344.33
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,441.27,324.27
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,453.84,333.63
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,456.44,334.92
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,424.16,310.78
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,391.87,286.46
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,373.73,269.87
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,337.19,237.55
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,288.23,198.39
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,238.5,159.31
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,205.46,141.49
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,189.47,139.24
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,160.64,128.13
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,149.39,119.68
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,117.62,94.05
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,93.46,74.35
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,90.51,72.42
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,87.47,70.27
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,76.55,61.06
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,65.14,51.2
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,54.18,41.56
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,41.41,30.09
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,28.68,18.0
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,16.14,0.0
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,8.54,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
