Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,4.27,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,15.69,3.94
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,28.16,17.48
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,47.94,34.72
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,67.8,51.92
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,90.65,71.58
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,121.78,97.95
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,147.84,119.43
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,174.54,141.01
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,178.65,143.38
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,170.6,135.84
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,185.6,147.23
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,200.59,158.35
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,191.42,150.04
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,182.29,141.93
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,186.8,144.85
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,191.36,147.76
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,204.18,157.11
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,216.97,166.33
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,258.19,197.24
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,299.37,227.44
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,368.45,278.22
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,420.51,315.48
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,472.56,352.28
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,523.01,387.24
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,557.27,410.64
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,575.11,422.77
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,557.89,410.05
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,540.28,397.3
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,617.37,453.72
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,678.17,496.81
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,729.02,535.91
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,749.94,553.72
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,706.17,523.07
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,660.32,490.67
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,611.92,454.5
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,561.86,416.03
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,508.95,374.25
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,455.11,330.44
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,399.69,284.17
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,343.87,236.61
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,287.15,188.6
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,223.76,136.8
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,166.71,94.27
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,111.16,63.33
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,73.7,57.38
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,72.5,56.73
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,70.74,55.43
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,63.05,49.02
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,60.49,47.09
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,57.85,45.01
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,54.23,42.01
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,50.55,38.83
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,44.63,33.59
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,38.6,28.03
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,29.67,19.56
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,19.43,6.93
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,10.67,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,18.73,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,82.18,41.0
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,148.38,109.7
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,214.07,167.48
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,288.05,230.96
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,183.18,149.08
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,35.53,24.74
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,43.44,31.54
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,51.36,38.09
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,69.48,53.04
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,88.45,68.42
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,103.9,80.64
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,119.39,92.71
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,173.35,135.63
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,228.54,178.24
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,214.9,166.59
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,201.45,155.46
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,208.3,160.55
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,215.14,165.55
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,277.67,213.07
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,358.47,272.68
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,442.94,334.68
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,542.72,405.5
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,542.48,404.44
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,526.74,393.44
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,572.39,426.27
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,601.16,446.65
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,666.15,494.09
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,714.48,529.08
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,717.44,532.24
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,711.27,529.57
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,746.13,559.09
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,755.9,569.9
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,712.23,538.65
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,666.39,505.38
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,617.39,467.88
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,566.61,427.91
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,513.1,385.37
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,458.62,340.56
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,402.14,292.16
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,345.04,242.2
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,287.14,191.59
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,229.74,142.94
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,172.93,99.95
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,108.97,61.84
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,70.26,55.4
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,69.24,54.86
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,67.68,53.81
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,66.06,52.69
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,58.21,46.06
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,55.82,44.17
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,51.4,40.29
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,46.83,36.17
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,41.95,31.71
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,37.04,27.02
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,28.87,19.15
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,20.56,8.1
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,10.67,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,10.24,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,77.03,38.33
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,148.31,110.17
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,213.77,168.18
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,288.03,232.58
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,352.16,287.64
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,421.28,344.83
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,484.66,395.48
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,550.97,446.48
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,607.13,487.83
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,661.14,525.89
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,712.69,560.04
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,763.55,592.84
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,805.48,619.83
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,845.35,645.11
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,870.55,658.93
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,901.93,676.94
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,926.12,691.21
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,947.06,703.42
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,963.32,712.0
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,976.15,718.45
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,981.74,720.99
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,983.54,721.28
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,979.55,717.36
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,971.77,711.15
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,958.36,702.12
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,941.27,690.85
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,918.82,676.77
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,893.0,660.48
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,862.73,642.37
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,829.48,622.05
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,792.31,597.65
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,752.56,570.35
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,708.78,538.56
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,662.76,504.28
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,613.83,466.82
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,563.17,426.88
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,509.68,384.06
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,455.12,338.88
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,398.98,290.55
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,342.36,240.77
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,284.63,190.34
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,227.29,141.61
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,169.58,97.25
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,113.05,64.77
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,73.46,58.39
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,63.26,49.88
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,61.83,48.81
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,60.34,47.68
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,57.95,45.83
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,55.51,43.88
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,48.49,37.78
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,46.04,35.62
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,41.13,31.12
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,36.18,26.39
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,28.81,19.22
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,20.21,8.18
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,11.1,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,16.65,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,80.64,39.82
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,147.71,109.62
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,215.58,169.49
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,293.14,236.54
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,357.23,291.62
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,426.24,348.75
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,489.35,399.4
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,555.27,450.39
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,608.99,490.97
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,665.28,531.66
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,715.26,564.82
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,764.28,596.54
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,805.75,623.42
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,836.55,642.63
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,870.25,663.12
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,901.36,681.63
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,925.62,696.75
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,946.63,709.8
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,962.48,718.17
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,974.89,724.37
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,980.05,726.68
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,981.43,726.72
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,978.47,724.7
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,971.68,720.32
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,958.81,711.48
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,942.21,700.33
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,920.2,685.68
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,894.75,668.8
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,864.83,648.92
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,831.85,626.91
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,794.1,601.53
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,753.98,573.42
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,710.3,541.26
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,664.38,506.7
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,616.11,469.48
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,565.85,429.62
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,512.79,386.21
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,458.59,340.61
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,402.19,292.19
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,345.18,242.23
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,287.06,191.61
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,229.32,142.66
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,171.32,98.08
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,114.37,65.22
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,73.61,58.5
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,63.39,49.98
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,61.63,48.63
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,59.78,47.19
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,57.35,45.3
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,54.85,43.3
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,50.99,39.94
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,43.21,32.98
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,38.55,28.72
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,33.85,24.25
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,26.42,17.13
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,18.88,7.45
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,9.82,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,23.65,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,91.31,44.59
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,162.73,119.29
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,227.1,175.45
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,301.15,237.48
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,364.16,289.54
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,431.81,342.99
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,490.61,387.11
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,553.56,432.17
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,608.32,471.54
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,663.19,509.02
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,712.58,540.36
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,760.9,570.37
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,794.02,589.75
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,832.41,612.59
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,865.24,632.44
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,895.37,650.54
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,919.31,664.95
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,940.0,677.42
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,956.8,687.56
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,970.21,695.7
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,975.09,698.67
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,976.19,699.5
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,972.03,696.8
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,964.07,691.78
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,950.48,683.74
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,933.22,673.46
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,911.06,660.8
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,885.52,645.83
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,855.92,626.79
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,823.29,605.72
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,786.14,582.05
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,746.3,555.84
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,703.28,524.97
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,657.96,491.68
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,609.13,454.95
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,558.47,415.75
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,505.63,373.64
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,451.59,329.23
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,395.27,281.79
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,338.4,232.82
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,280.47,183.14
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,222.82,134.94
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,165.07,91.13
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,108.3,58.76
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,66.94,51.87
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,65.41,50.9
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,63.01,49.02
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,53.34,40.84
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,51.06,39.09
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,48.72,37.24
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,45.44,34.49
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,42.11,31.6
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,37.75,27.65
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,30.67,21.18
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,24.37,15.17
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,18.04,6.91
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,9.39,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,30.57,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,98.83,47.19
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,171.27,124.29
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,233.5,179.39
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,304.51,239.81
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,366.26,291.44
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,430.77,343.15
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,383.14,306.1
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,290.41,232.34
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,473.95,376.76
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,658.73,509.86
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,700.18,534.32
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,746.73,563.66
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,786.47,587.81
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,824.13,610.31
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,857.1,629.49
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,887.4,646.83
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,911.08,661.12
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,931.53,673.46
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,843.48,613.76
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,702.52,512.74
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,666.67,488.15
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,613.05,450.26
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,542.23,399.75
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,457.17,338.33
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,565.8,417.07
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,655.11,478.82
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,581.6,426.25
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,501.46,369.5
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,547.59,403.58
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,580.39,427.09
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,459.24,340.71
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,342.07,255.48
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,419.7,313.64
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,484.74,360.14
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,458.49,340.63
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,432.34,321.55
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,453.36,336.1
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,446.84,325.46
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,392.77,279.92
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,338.16,233.24
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,267.17,186.27
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,251.47,186.97
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,225.88,169.14
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,195.87,148.72
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,170.17,137.66
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,151.55,123.03
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,133.01,108.2
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,115.09,93.65
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,82.77,66.45
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,52.65,40.63
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,48.89,37.51
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,45.04,34.16
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,40.14,29.75
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,35.19,25.11
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,27.46,17.8
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,19.6,8.15
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,10.24,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,28.97,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,97.26,46.04
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,170.27,124.8
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,233.3,181.56
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,305.39,244.23
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,368.28,297.93
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,434.11,351.82
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,494.65,398.82
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,557.05,445.05
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,612.79,484.8
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,668.68,521.88
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,717.58,553.03
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,758.17,577.75
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,799.44,602.49
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,838.68,625.38
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,872.62,644.42
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,903.78,661.46
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,890.53,649.85
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,848.39,618.5
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,805.89,587.33
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,762.53,555.23
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,669.34,488.75
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,573.19,419.35
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,676.23,491.89
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,760.32,547.72
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,783.63,561.75
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,792.41,567.23
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,859.94,616.15
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,897.38,639.86
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,867.12,620.92
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,833.82,600.67
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,797.17,578.03
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,757.72,552.79
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,713.91,522.62
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,667.77,489.94
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,618.64,454.07
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,567.86,415.8
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,514.5,374.82
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,459.96,331.42
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,403.39,284.48
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,346.46,236.19
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,288.31,187.1
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,230.46,139.38
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,172.99,96.25
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,116.74,64.31
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,73.63,56.83
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,63.38,48.52
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,61.94,47.49
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,60.45,46.39
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,58.06,44.59
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,55.6,42.69
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,51.76,39.51
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,43.93,32.75
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,39.3,28.69
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,34.63,24.41
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,27.23,17.49
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,19.71,8.32
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,10.24,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,29.98,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,100.33,46.2
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,176.35,127.85
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,240.86,184.9
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,314.41,247.27
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,378.79,301.16
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,445.75,354.93
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,506.87,401.22
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,569.72,446.6
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,625.49,485.74
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,681.27,522.35
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,730.32,551.74
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,770.85,574.57
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,812.24,598.62
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,851.49,620.78
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,884.55,638.61
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,914.81,654.53
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,939.38,666.76
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,960.6,676.93
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,977.34,684.37
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,990.58,689.79
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,996.18,693.14
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,997.91,694.36
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,993.37,690.59
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,984.92,684.63
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,971.64,677.2
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,954.57,667.54
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,930.81,652.48
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,903.68,635.38
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,873.68,617.67
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,840.59,597.84
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,802.23,575.0
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,761.47,549.46
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,717.55,519.52
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,671.36,487.14
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,561.75,407.86
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,474.65,344.66
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,481.07,348.71
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,463.18,330.44
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,406.54,283.87
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,349.38,235.98
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,291.2,187.35
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,233.31,140.05
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,175.32,97.13
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,118.68,65.11
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,65.55,49.61
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,64.67,49.21
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,63.61,48.49
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,62.54,47.76
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,60.23,46.16
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,57.88,44.46
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,49.65,37.51
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,46.11,34.49
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,41.18,30.19
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,36.2,25.64
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,28.43,18.38
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,20.53,8.91
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,10.67,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,30.75,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,102.62,46.46
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,181.04,131.91
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,247.86,191.82
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,324.34,257.75
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,387.25,311.31
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,456.75,367.68
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,519.37,415.83
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,583.89,463.15
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,639.31,502.63
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,694.55,539.12
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,737.86,565.57
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,786.01,594.78
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,826.55,618.62
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,864.8,640.58
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,897.26,659.21
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,926.8,675.84
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,950.41,687.83
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,970.6,697.66
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,977.94,700.3
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,980.82,700.42
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,986.11,702.2
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,987.61,701.69
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,983.38,697.76
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,975.36,691.62
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,962.19,683.05
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,945.34,672.32
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,924.47,659.79
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,900.16,645.06
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,799.03,577.48
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,688.79,499.03
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,682.66,495.29
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,672.9,487.97
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,613.96,447.4
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,560.34,410.19
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,539.78,396.03
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,515.34,377.96
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,499.28,364.99
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,466.03,335.97
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,409.31,288.74
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,352.1,240.19
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,293.55,190.79
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,235.35,142.78
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,177.07,98.86
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,119.92,65.89
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,74.98,57.73
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,64.78,49.5
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,63.04,48.32
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,61.21,47.03
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,58.84,45.35
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,56.4,43.56
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,48.64,36.96
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,45.42,34.2
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,40.85,30.18
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,36.25,25.93
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,28.46,18.6
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,20.54,9.15
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,10.67,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,28.74,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,98.37,42.86
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,174.39,126.04
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,240.9,184.95
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,317.26,249.87
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,381.8,303.99
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,449.15,358.14
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,511.75,406.03
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,576.45,453.36
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,632.42,493.28
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,688.3,530.48
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,731.72,556.8
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,780.04,585.92
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,820.4,609.4
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,858.5,631.03
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,891.4,649.82
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,921.39,666.63
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,944.92,678.42
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,965.06,688.1
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,976.85,693.56
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,984.71,696.76
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,989.31,698.1
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,990.09,697.22
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,985.16,692.97
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,976.38,686.52
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,962.37,677.54
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,944.68,666.42
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,922.14,651.77
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,896.24,635.05
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,866.26,616.35
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,833.27,595.68
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,796.0,571.52
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,756.16,544.87
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,713.05,515.42
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,667.69,483.58
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,618.98,448.43
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,568.53,410.88
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,515.83,370.95
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,461.97,328.69
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,406.08,283.61
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,349.71,236.89
2016,6,21,15,15,873.5,97.0,1.8,27.5,747.0,292.14,188.71
2016,6,21,15,30,863.0,95.0,1.8,27.0,707.0,234.86,141.83
