Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,850.0,92.5,1.8,26.5,663.0,177.46,99.02
2016,6,21,16,0,837.0,90.0,1.8,26.0,619.0,121.11,66.64
2016,6,21,16,15,819.5,87.0,1.8,25.5,571.5,66.42,50.34
2016,6,21,16,30,802.0,84.0,1.8,25.0,524.0,65.26,49.7
2016,6,21,16,45,780.5,80.0,1.8,24.5,474.0,63.25,48.29
2016,6,21,17,0,759.0,76.0,1.8,24.0,424.0,61.12,46.75
2016,6,21,17,15,727.5,72.0,1.75,23.0,373.5,58.76,45.09
2016,6,21,17,30,696.0,68.0,1.7,22.0,323.0,56.35,43.32
2016,6,21,17,45,654.5,62.5,1.65,21.0,273.0,48.26,36.55
2016,6,21,18,0,613.0,57.0,1.6,20.0,223.0,44.69,33.56
2016,6,21,18,15,547.5,50.5,1.5,19.0,175.5,40.08,29.51
2016,6,21,18,30,482.0,44.0,1.4,18.0,128.0,35.44,25.24
2016,6,21,18,45,380.0,34.5,1.3,17.5,87.5,28.06,18.28
2016,6,21,19,0,278.0,25.0,1.2,17.0,47.0,20.56,9.26
2016,6,21,19,15,139.0,12.5,1.1,16.5,23.5,10.67,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,1.2,13.0,13.0,31.67,0.0
2016,6,22,5,15,251.5,21.5,1.2,13.0,45.0,103.82,44.18
2016,6,22,5,30,399.0,32.0,1.2,13.0,77.0,183.66,133.85
2016,6,22,5,45,487.0,39.5,1.3,13.5,122.0,249.64,193.85
2016,6,22,6,0,575.0,47.0,1.4,14.0,167.0,324.81,259.5
2016,6,22,6,15,630.5,52.0,1.4,14.5,216.5,387.52,313.68
2016,6,22,6,30,686.0,57.0,1.4,15.0,266.0,456.88,370.92
2016,6,22,6,45,346.5,95.5,1.4,15.5,201.5,327.72,268.28
2016,6,22,7,0,7.0,134.0,1.4,16.0,137.0,122.57,97.22
2016,6,22,7,15,46.0,168.5,1.35,16.5,191.0,193.13,155.89
2016,6,22,7,30,85.0,203.0,1.3,17.0,245.0,258.28,207.94
2016,6,22,7,45,72.5,221.0,1.3,17.5,259.5,268.51,214.38
2016,6,22,8,0,60.0,239.0,1.3,18.0,274.0,277.58,219.99
2016,6,22,8,15,106.0,269.5,1.3,18.5,337.5,347.72,274.21
2016,6,22,8,30,152.0,300.0,1.3,19.0,401.0,436.73,340.46
2016,6,22,8,45,256.5,303.0,1.35,19.5,486.5,551.21,424.87
2016,6,22,9,0,361.0,306.0,1.4,20.0,572.0,652.4,496.79
2016,6,22,9,15,275.5,344.0,1.4,20.0,553.5,616.85,467.34
2016,6,22,9,30,190.0,382.0,1.4,20.0,535.0,558.93,423.36
2016,6,22,9,45,195.0,399.0,1.4,20.5,561.5,579.64,436.93
2016,6,22,10,0,200.0,416.0,1.4,21.0,588.0,599.22,448.93
2016,6,22,10,15,304.5,396.0,1.4,21.0,667.0,692.35,515.3
2016,6,22,10,30,409.0,376.0,1.4,21.0,746.0,781.06,576.11
2016,6,22,10,45,688.5,233.5,1.4,21.5,873.0,906.08,663.42
2016,6,22,11,0,968.0,91.0,1.4,22.0,1000.0,998.64,719.45
2016,6,22,11,15,970.5,91.0,1.4,22.0,1013.5,984.86,709.11
2016,6,22,11,30,973.0,91.0,1.4,22.0,1027.0,967.24,697.78
2016,6,22,11,45,974.0,91.5,1.45,22.5,1033.5,945.02,683.03
2016,6,22,12,0,975.0,92.0,1.5,23.0,1040.0,919.24,666.04
2016,6,22,12,15,975.0,92.0,1.5,22.5,1038.5,888.78,647.88
2016,6,22,12,30,975.0,92.0,1.5,22.0,1037.0,855.12,627.52
2016,6,22,12,45,964.5,97.5,1.55,22.0,1025.5,815.12,602.13
2016,6,22,13,0,954.0,103.0,1.6,22.0,1014.0,772.81,574.43
2016,6,22,13,15,951.0,102.5,1.6,21.5,998.0,728.64,543.97
2016,6,22,13,30,948.0,102.0,1.6,21.0,982.0,682.13,510.92
2016,6,22,13,45,943.5,101.5,1.6,21.0,958.5,632.59,473.7
2016,6,22,14,0,939.0,101.0,1.6,21.0,935.0,581.23,434.0
2016,6,22,14,15,933.0,99.5,1.6,20.5,905.5,526.79,391.5
2016,6,22,14,30,927.0,98.0,1.6,20.0,876.0,471.15,346.5
2016,6,22,14,45,918.5,96.5,1.6,20.0,840.5,413.62,297.94
2016,6,22,15,0,910.0,95.0,1.6,20.0,805.0,355.64,247.88
2016,6,22,15,15,899.5,93.5,1.55,19.5,764.0,296.95,197.26
2016,6,22,15,30,889.0,92.0,1.5,19.0,723.0,238.52,147.95
2016,6,22,15,45,875.0,90.0,1.5,19.0,677.5,179.79,102.65
2016,6,22,16,0,861.0,88.0,1.5,19.0,632.0,122.21,68.43
2016,6,22,16,15,843.0,85.0,1.5,18.5,583.0,74.84,59.04
2016,6,22,16,30,825.0,82.0,1.5,18.0,534.0,64.25,50.29
2016,6,22,16,45,801.0,79.0,1.55,18.0,483.0,62.83,49.26
2016,6,22,17,0,777.0,76.0,1.6,18.0,432.0,61.35,48.15
2016,6,22,17,15,745.0,72.0,1.6,17.5,380.5,58.96,46.32
2016,6,22,17,30,713.0,68.0,1.6,17.0,329.0,56.52,44.4
2016,6,22,17,45,667.5,63.0,1.6,16.5,277.5,53.07,41.52
2016,6,22,18,0,622.0,58.0,1.6,16.0,226.0,45.52,34.88
2016,6,22,18,15,555.0,51.5,1.55,15.5,178.0,40.92,30.71
2016,6,22,18,30,488.0,45.0,1.5,15.0,130.0,36.3,26.33
2016,6,22,18,45,377.5,35.5,1.45,14.5,88.5,28.9,19.27
2016,6,22,19,0,267.0,26.0,1.4,14.0,47.0,21.42,10.13
2016,6,22,19,15,133.5,13.0,1.35,13.5,23.5,11.1,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,1.2,12.0,12.0,30.31,0.0
2016,6,23,5,15,247.5,20.5,1.2,12.5,43.5,101.33,41.34
2016,6,23,5,30,393.0,31.0,1.2,13.0,75.0,180.32,131.13
2016,6,23,5,45,484.5,38.0,1.3,13.5,120.0,246.6,191.36
2016,6,23,6,0,576.0,45.0,1.4,14.0,165.0,320.35,255.92
2016,6,23,6,15,631.5,50.5,1.4,14.5,214.5,385.94,312.42
2016,6,23,6,30,687.0,56.0,1.4,15.0,264.0,455.85,370.12
2016,6,23,6,45,475.5,102.5,1.4,15.5,259.0,412.28,335.72
2016,6,23,7,0,264.0,149.0,1.4,16.0,254.0,336.59,274.07
2016,6,23,7,15,261.0,172.5,1.35,16.5,288.0,371.09,300.6
2016,6,23,7,30,258.0,196.0,1.3,17.0,322.0,404.34,324.67
2016,6,23,7,45,345.0,199.5,1.3,17.5,387.5,483.33,384.81
2016,6,23,8,0,432.0,203.0,1.3,18.0,453.0,584.58,458.65
2016,6,23,8,15,392.0,235.0,1.3,18.5,476.5,581.36,452.62
2016,6,23,8,30,352.0,267.0,1.3,19.0,500.0,590.75,456.24
2016,6,23,8,45,365.5,283.5,1.3,20.0,539.5,627.14,479.34
2016,6,23,9,0,379.0,300.0,1.3,21.0,579.0,662.45,500.89
2016,6,23,9,15,422.5,298.0,1.3,21.5,624.5,722.2,540.35
2016,6,23,9,30,466.0,296.0,1.3,22.0,670.0,764.86,567.5
2016,6,23,9,45,706.0,193.5,1.3,22.5,786.5,897.57,657.6
2016,6,23,10,0,946.0,91.0,1.3,23.0,903.0,1003.41,721.21
2016,6,23,10,15,693.5,227.0,1.3,23.0,832.5,918.59,665.11
2016,6,23,10,30,441.0,363.0,1.3,23.0,762.0,799.61,581.28
2016,6,23,10,45,702.0,228.5,1.35,23.5,880.0,914.3,662.89
2016,6,23,11,0,963.0,94.0,1.4,24.0,998.0,997.26,712.95
2016,6,23,11,15,964.0,94.5,1.45,24.0,1011.0,982.64,703.05
2016,6,23,11,30,965.0,95.0,1.5,24.0,1024.0,964.24,692.02
2016,6,23,11,45,965.0,95.5,1.55,24.0,1029.0,941.28,678.12
2016,6,23,12,0,965.0,96.0,1.6,24.0,1034.0,914.85,661.97
2016,6,23,12,15,963.5,96.0,1.65,24.0,1031.0,883.42,642.51
2016,6,23,12,30,962.0,96.0,1.7,24.0,1028.0,848.92,620.91
2016,6,23,12,45,957.5,96.5,1.75,24.5,1017.5,809.67,594.78
2016,6,23,13,0,953.0,97.0,1.8,25.0,1007.0,767.85,566.48
2016,6,23,13,15,949.0,96.5,1.8,24.5,990.0,723.15,535.8
2016,6,23,13,30,945.0,96.0,1.8,24.0,973.0,676.2,502.61
2016,6,23,13,45,940.5,94.5,1.85,24.0,949.5,626.1,465.5
2016,6,23,14,0,936.0,93.0,1.9,24.0,926.0,574.22,425.85
2016,6,23,14,15,929.5,92.0,1.9,23.5,896.0,520.19,383.81
2016,6,23,14,30,923.0,91.0,1.9,23.0,866.0,465.0,339.33
2016,6,23,14,45,916.0,89.0,1.95,23.0,831.0,407.96,291.48
2016,6,23,15,0,909.0,87.0,2.0,23.0,796.0,350.33,241.97
2016,6,23,15,15,899.5,85.0,2.0,22.5,755.5,291.7,191.66
2016,6,23,15,30,890.0,83.0,2.0,22.0,715.0,233.24,142.53
2016,6,23,15,45,881.0,79.5,2.0,22.0,671.5,174.22,96.93
2016,6,23,16,0,872.0,76.0,2.0,22.0,628.0,115.81,61.94
2016,6,23,16,15,855.5,74.0,1.95,21.5,580.0,67.96,52.51
2016,6,23,16,30,839.0,72.0,1.9,21.0,532.0,66.43,51.54
2016,6,23,16,45,820.5,68.0,1.9,20.5,482.0,63.39,49.23
2016,6,23,17,0,802.0,64.0,1.9,20.0,432.0,60.19,46.74
2016,6,23,17,15,772.0,60.5,1.85,19.5,380.5,50.61,38.68
2016,6,23,17,30,742.0,57.0,1.8,19.0,329.0,48.21,36.78
2016,6,23,17,45,700.0,53.0,1.75,18.5,278.0,45.25,34.31
2016,6,23,18,0,658.0,49.0,1.7,18.0,227.0,42.27,31.74
2016,6,23,18,15,595.5,43.5,1.6,17.0,179.0,37.87,27.83
2016,6,23,18,30,533.0,38.0,1.5,16.0,131.0,33.45,23.73
2016,6,23,18,45,424.0,31.0,1.45,15.5,90.0,25.23,16.04
2016,6,23,19,0,315.0,24.0,1.4,15.0,49.0,19.75,8.91
2016,6,23,19,15,157.5,12.0,1.3,14.5,24.5,10.24,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,108.0,9.0,1.1,13.0,11.0,30.66,0.0
2016,6,24,5,15,256.5,19.5,1.15,13.5,43.0,102.32,39.49
2016,6,24,5,30,405.0,30.0,1.2,14.0,75.0,182.89,132.14
2016,6,24,5,45,490.5,37.5,1.3,14.5,119.5,248.0,191.54
2016,6,24,6,0,576.0,45.0,1.4,15.0,164.0,319.95,254.53
2016,6,24,6,15,632.5,50.0,1.4,15.5,214.0,385.47,310.82
2016,6,24,6,30,689.0,55.0,1.4,16.0,264.0,455.39,368.37
2016,6,24,6,45,726.0,59.5,1.4,16.5,316.0,517.09,417.21
2016,6,24,7,0,763.0,64.0,1.4,17.0,368.0,580.38,465.21
2016,6,24,7,15,440.5,134.5,1.35,17.0,315.5,467.12,375.24
2016,6,24,7,30,118.0,205.0,1.3,17.0,263.0,298.23,238.82
2016,6,24,7,45,175.0,225.5,1.3,17.5,321.5,366.56,293.03
2016,6,24,8,0,232.0,246.0,1.3,18.0,380.0,438.37,347.1
2016,6,24,8,15,236.5,268.5,1.3,18.5,415.0,471.49,369.69
2016,6,24,8,30,241.0,291.0,1.3,19.0,450.0,520.83,403.72
2016,6,24,8,45,228.5,314.5,1.35,19.5,473.5,521.22,401.86
2016,6,24,9,0,216.0,338.0,1.4,20.0,497.0,536.87,411.2
2016,6,24,9,15,577.5,214.5,1.4,20.5,669.5,787.79,594.12
2016,6,24,9,30,939.0,91.0,1.4,21.0,842.0,986.32,721.26
2016,6,24,9,45,945.5,92.5,1.4,21.5,876.5,1001.28,725.61
2016,6,24,10,0,952.0,94.0,1.4,22.0,911.0,1012.45,729.99
2016,6,24,10,15,957.5,95.0,1.4,22.0,938.5,1018.26,732.54
2016,6,24,10,30,963.0,96.0,1.4,22.0,966.0,1020.12,732.81
2016,6,24,10,45,966.5,97.0,1.45,22.5,987.0,1016.1,728.96
2016,6,24,11,0,970.0,98.0,1.5,23.0,1008.0,1008.08,722.79
2016,6,24,11,15,972.0,98.5,1.5,23.0,1022.0,994.25,713.73
2016,6,24,11,30,974.0,99.0,1.5,23.0,1036.0,976.56,702.39
2016,6,24,11,45,974.5,99.5,1.55,23.5,1041.5,953.82,687.29
2016,6,24,12,0,975.0,100.0,1.6,24.0,1047.0,927.52,669.98
2016,6,24,12,15,974.5,100.0,1.6,24.0,1045.5,896.59,650.33
2016,6,24,12,30,974.0,100.0,1.6,24.0,1044.0,862.49,628.58
2016,6,24,12,45,966.0,103.5,1.65,24.5,1033.0,822.64,602.26
2016,6,24,13,0,958.0,107.0,1.7,25.0,1022.0,780.36,573.66
2016,6,24,13,15,954.5,106.5,1.7,25.0,1005.5,735.68,542.17
2016,6,24,13,30,951.0,106.0,1.7,25.0,989.0,688.7,508.26
2016,6,24,13,45,946.0,105.0,1.75,25.0,965.0,638.33,471.34
2016,6,24,14,0,941.0,104.0,1.8,25.0,941.0,586.18,431.91
2016,6,24,14,15,934.5,103.0,1.8,25.0,911.0,531.77,389.23
2016,6,24,14,30,928.0,102.0,1.8,25.0,881.0,476.18,344.29
2016,6,24,14,45,918.5,100.5,1.8,25.0,844.5,418.18,296.24
2016,6,24,15,0,909.0,99.0,1.8,25.0,808.0,359.83,246.8
2016,6,24,15,15,898.0,97.0,1.8,24.5,767.0,300.65,196.78
2016,6,24,15,30,887.0,95.0,1.8,24.0,726.0,241.79,147.99
2016,6,24,15,45,871.5,93.5,1.8,24.0,680.0,183.24,103.46
2016,6,24,16,0,856.0,92.0,1.8,24.0,634.0,125.99,69.7
2016,6,24,16,15,838.0,89.0,1.75,23.5,585.5,68.03,52.11
2016,6,24,16,30,820.0,86.0,1.7,23.0,537.0,66.9,51.5
2016,6,24,16,45,794.0,83.0,1.7,22.5,485.5,65.56,50.66
2016,6,24,17,0,768.0,80.0,1.7,22.0,434.0,64.18,49.76
2016,6,24,17,15,735.5,76.0,1.65,21.0,382.0,61.91,48.18
2016,6,24,17,30,703.0,72.0,1.6,20.0,330.0,59.59,46.51
2016,6,24,17,45,655.5,67.0,1.55,19.5,278.5,51.6,39.71
2016,6,24,18,0,608.0,62.0,1.5,19.0,227.0,48.5,37.05
2016,6,24,18,15,539.5,54.5,1.4,18.0,178.5,43.22,32.4
2016,6,24,18,30,471.0,47.0,1.3,17.0,130.0,37.87,27.48
2016,6,24,18,45,362.5,37.0,1.2,16.5,89.0,30.12,20.16
2016,6,24,19,0,254.0,27.0,1.1,16.0,48.0,22.27,10.76
2016,6,24,19,15,127.0,13.5,1.05,15.5,24.0,11.52,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,167.0,17.5,0.55,12.5,35.5,75.51,26.63
2016,6,25,5,30,334.0,35.0,0.5,13.0,71.0,164.33,118.98
2016,6,25,5,45,435.5,43.0,0.5,14.0,116.0,232.6,179.15
2016,6,25,6,0,537.0,51.0,0.5,15.0,161.0,311.49,245.7
2016,6,25,6,15,596.0,57.0,0.5,15.5,211.0,377.16,300.76
2016,6,25,6,30,655.0,63.0,0.5,16.0,261.0,447.68,357.37
2016,6,25,6,45,701.0,66.5,0.55,17.0,313.5,509.86,405.04
2016,6,25,7,0,747.0,70.0,0.6,18.0,366.0,576.76,454.08
2016,6,25,7,15,776.0,73.5,0.65,19.0,418.5,633.96,493.97
2016,6,25,7,30,805.0,77.0,0.7,20.0,471.0,691.21,531.37
2016,6,25,7,45,828.5,79.5,0.8,21.0,522.0,742.75,563.81
2016,6,25,8,0,852.0,82.0,0.9,22.0,573.0,785.96,589.91
2016,6,25,8,15,868.5,84.5,0.9,22.5,621.5,828.68,614.94
2016,6,25,8,30,885.0,87.0,0.9,23.0,670.0,869.23,638.04
2016,6,25,8,45,898.5,88.5,0.95,23.5,714.5,903.56,657.62
2016,6,25,9,0,912.0,90.0,1.0,24.0,759.0,935.05,675.27
2016,6,25,9,15,921.5,92.0,1.05,24.5,799.0,960.32,688.91
2016,6,25,9,30,931.0,94.0,1.1,25.0,839.0,982.16,700.45
2016,6,25,9,45,933.0,98.0,1.15,26.0,871.5,995.43,705.34
2016,6,25,10,0,935.0,102.0,1.2,27.0,904.0,1004.79,707.97
2016,6,25,10,15,940.5,103.5,1.2,27.5,932.0,1011.0,709.32
2016,6,25,10,30,946.0,105.0,1.2,28.0,960.0,1013.31,708.44
2016,6,25,10,45,950.0,105.5,1.25,28.5,981.0,1009.26,704.72
2016,6,25,11,0,954.0,106.0,1.3,29.0,1002.0,1001.28,698.79
2016,6,25,11,15,956.5,107.0,1.3,29.0,1015.5,988.5,690.63
2016,6,25,11,30,959.0,108.0,1.3,29.0,1029.0,971.88,680.27
2016,6,25,11,45,959.5,108.5,1.35,29.5,1035.5,949.32,665.76
2016,6,25,12,0,960.0,109.0,1.4,30.0,1042.0,923.28,649.13
2016,6,25,12,15,959.5,109.0,1.4,30.0,1040.5,892.66,630.26
2016,6,25,12,30,959.0,109.0,1.4,30.0,1039.0,858.95,609.39
2016,6,25,12,45,958.0,108.0,1.45,30.0,1030.0,821.06,586.29
2016,6,25,13,0,957.0,107.0,1.5,30.0,1021.0,780.4,560.67
2016,6,25,13,15,953.5,106.5,1.55,29.5,1005.0,735.78,531.5
2016,6,25,13,30,950.0,106.0,1.6,29.0,989.0,688.86,499.76
2016,6,25,13,45,945.5,105.0,1.65,29.0,965.0,638.85,463.77
2016,6,25,14,0,941.0,104.0,1.7,29.0,941.0,587.01,425.28
2016,6,25,14,15,934.0,103.0,1.7,28.5,911.0,532.36,383.98
2016,6,25,14,30,927.0,102.0,1.7,28.0,881.0,476.59,340.3
2016,6,25,14,45,919.0,100.5,1.7,28.0,845.0,419.19,293.32
2016,6,25,15,0,911.0,99.0,1.7,28.0,809.0,361.28,244.8
2016,6,25,15,15,899.5,97.0,1.7,27.5,767.5,301.84,195.24
2016,6,25,15,30,888.0,95.0,1.7,27.0,726.0,242.78,146.9
2016,6,25,15,45,874.5,92.0,1.7,26.5,680.5,183.41,102.33
2016,6,25,16,0,861.0,89.0,1.7,26.0,635.0,125.15,68.04
2016,6,25,16,15,843.0,86.5,1.65,25.5,586.0,75.79,58.13
2016,6,25,16,30,825.0,84.0,1.6,25.0,537.0,65.59,49.96
2016,6,25,16,45,802.0,80.5,1.6,24.5,486.0,63.88,48.81
2016,6,25,17,0,779.0,77.0,1.6,24.0,435.0,62.09,47.57
2016,6,25,17,15,747.0,73.0,1.5,23.0,383.0,59.73,45.91
2016,6,25,17,30,715.0,69.0,1.4,22.0,331.0,57.31,44.15
2016,6,25,17,45,671.5,63.5,1.35,21.5,279.5,53.5,41.01
2016,6,25,18,0,628.0,58.0,1.3,21.0,228.0,45.54,34.16
2016,6,25,18,15,561.5,51.5,1.2,20.0,179.5,40.94,30.14
2016,6,25,18,30,495.0,45.0,1.1,19.0,131.0,36.31,25.9
2016,6,25,18,45,391.5,35.5,1.0,18.0,90.0,28.93,19.01
2016,6,25,19,0,288.0,26.0,0.9,17.0,49.0,21.45,10.13
2016,6,25,19,15,144.0,13.0,0.85,16.5,24.5,11.1,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,19.0,18.0,0.5,13.5,20.0,24.28,4.65
2016,6,26,5,30,38.0,36.0,0.5,14.0,40.0,52.86,36.36
2016,6,26,5,45,56.5,55.5,0.5,14.5,65.0,82.69,62.83
2016,6,26,6,0,75.0,75.0,0.5,15.0,90.0,113.97,89.99
2016,6,26,6,15,86.0,95.5,0.5,15.5,118.0,144.39,116.03
2016,6,26,6,30,97.0,116.0,0.5,16.0,146.0,175.6,142.06
2016,6,26,6,45,107.0,137.0,0.55,17.0,175.5,207.57,167.72
2016,6,26,7,0,117.0,158.0,0.6,18.0,205.0,240.12,193.07
2016,6,26,7,15,126.5,181.5,0.6,18.5,238.5,275.63,220.25
2016,6,26,7,30,136.0,205.0,0.6,19.0,272.0,311.42,246.92
2016,6,26,7,45,123.5,227.5,0.65,20.0,293.0,329.45,258.62
2016,6,26,8,0,111.0,250.0,0.7,21.0,314.0,345.97,268.99
2016,6,26,8,15,127.5,274.0,0.7,21.5,353.5,386.83,298.31
2016,6,26,8,30,144.0,298.0,0.7,22.0,393.0,427.97,327.0
2016,6,26,8,45,155.5,320.0,0.75,23.0,429.0,462.6,349.94
2016,6,26,9,0,167.0,342.0,0.8,24.0,465.0,496.87,372.23
2016,6,26,9,15,191.5,360.0,0.8,24.5,508.0,538.42,399.96
2016,6,26,9,30,216.0,378.0,0.8,25.0,551.0,579.64,426.86
2016,6,26,9,45,240.0,391.0,0.85,25.5,590.5,632.28,461.22
2016,6,26,10,0,264.0,404.0,0.9,26.0,630.0,665.99,482.51
2016,6,26,10,15,351.5,383.5,0.95,26.5,695.0,725.54,522.72
2016,6,26,10,30,439.0,363.0,1.0,27.0,760.0,798.53,570.12
2016,6,26,10,45,694.5,230.0,1.05,27.5,874.0,909.76,645.45
2016,6,26,11,0,950.0,97.0,1.1,28.0,988.0,989.36,692.2
2016,6,26,11,15,951.5,97.5,1.15,28.0,1001.5,975.47,683.08
2016,6,26,11,30,953.0,98.0,1.2,28.0,1015.0,957.83,672.9
2016,6,26,11,45,953.5,98.5,1.25,28.5,1020.5,935.66,658.62
2016,6,26,12,0,954.0,99.0,1.3,29.0,1026.0,910.01,642.22
2016,6,26,12,15,953.0,99.0,1.35,29.0,1024.0,879.36,623.89
2016,6,26,12,30,952.0,99.0,1.4,29.0,1022.0,845.66,603.49
2016,6,26,12,45,937.5,107.0,1.45,29.5,1009.0,805.5,577.55
2016,6,26,13,0,923.0,115.0,1.5,30.0,996.0,763.28,549.4
2016,6,26,13,15,919.0,114.0,1.55,30.0,979.5,719.3,519.51
2016,6,26,13,30,915.0,113.0,1.6,30.0,963.0,673.15,487.29
2016,6,26,13,45,909.0,112.5,1.65,30.0,939.0,624.25,452.14
2016,6,26,14,0,903.0,112.0,1.7,30.0,915.0,573.74,414.69
2016,6,26,14,15,895.5,110.5,1.7,29.5,885.0,520.37,374.49
2016,6,26,14,30,888.0,109.0,1.7,29.0,855.0,466.01,332.08
2016,6,26,14,45,878.0,107.5,1.75,29.0,819.0,409.97,286.57
2016,6,26,15,0,868.0,106.0,1.8,29.0,783.0,353.68,239.74
2016,6,26,15,15,856.0,104.0,1.8,28.5,742.5,296.53,192.24
2016,6,26,15,30,844.0,102.0,1.8,28.0,702.0,239.85,146.0
2016,6,26,15,45,828.5,99.5,1.8,28.0,657.5,183.07,103.32
2016,6,26,16,0,813.0,97.0,1.8,28.0,613.0,118.92,63.79
2016,6,26,16,15,794.0,94.0,1.75,27.5,565.0,70.58,53.35
2016,6,26,16,30,775.0,91.0,1.7,27.0,517.0,69.62,52.89
2016,6,26,16,45,751.0,87.0,1.7,26.5,467.5,67.78,51.66
2016,6,26,17,0,727.0,83.0,1.7,26.0,418.0,65.85,50.33
2016,6,26,17,15,694.0,78.5,1.65,25.0,367.5,58.04,44.08
2016,6,26,17,30,661.0,74.0,1.6,24.0,317.0,55.65,42.36
2016,6,26,17,45,616.5,68.0,1.55,23.0,267.5,51.97,39.44
2016,6,26,18,0,572.0,62.0,1.5,22.0,218.0,48.2,36.31
2016,6,26,18,15,506.0,54.5,1.4,21.0,171.5,42.99,31.78
2016,6,26,18,30,440.0,47.0,1.3,20.0,125.0,37.7,26.97
2016,6,26,18,45,340.5,36.5,1.2,19.5,85.5,29.6,19.43
2016,6,26,19,0,241.0,26.0,1.1,19.0,46.0,21.33,9.94
2016,6,26,19,15,120.5,13.0,1.05,18.0,23.0,11.1,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,184.5,15.5,0.45,13.5,35.0,77.16,22.65
2016,6,27,5,30,369.0,31.0,0.4,14.0,70.0,171.41,122.64
2016,6,27,5,45,458.0,38.5,0.4,14.5,114.0,235.79,180.54
2016,6,27,6,0,547.0,46.0,0.4,15.0,158.0,309.58,243.6
2016,6,27,6,15,603.5,52.0,0.4,15.5,206.5,374.35,298.0
2016,6,27,6,30,660.0,58.0,0.4,16.0,255.0,441.93,352.4
2016,6,27,6,45,467.5,102.0,0.4,17.0,254.5,406.17,324.13
2016,6,27,7,0,275.0,146.0,0.4,18.0,254.0,340.06,271.3
2016,6,27,7,15,231.0,174.0,0.45,19.0,274.0,352.12,279.32
2016,6,27,7,30,187.0,202.0,0.5,20.0,294.0,345.2,271.84
2016,6,27,7,45,171.0,226.5,0.6,21.0,317.5,364.76,284.91
2016,6,27,8,0,155.0,251.0,0.7,22.0,341.0,382.36,295.94
2016,6,27,8,15,155.0,274.0,0.75,23.0,370.5,409.82,314.14
2016,6,27,8,30,155.0,297.0,0.8,24.0,400.0,436.47,331.3
2016,6,27,8,45,184.5,317.0,0.9,25.0,447.0,485.21,364.96
2016,6,27,9,0,214.0,337.0,1.0,26.0,494.0,534.35,397.99
2016,6,27,9,15,259.5,348.0,1.0,26.5,548.0,606.79,446.61
2016,6,27,9,30,305.0,359.0,1.0,27.0,602.0,661.57,482.07
2016,6,27,9,45,320.0,371.0,1.0,27.5,636.5,687.92,497.45
2016,6,27,10,0,335.0,383.0,1.0,28.0,671.0,712.75,511.92
2016,6,27,10,15,362.0,383.5,1.05,28.5,703.5,735.83,526.13
2016,6,27,10,30,389.0,384.0,1.1,29.0,736.0,757.12,539.1
2016,6,27,10,45,650.5,250.5,1.15,29.5,854.0,888.12,627.81
2016,6,27,11,0,912.0,117.0,1.2,30.0,972.0,973.47,678.99
2016,6,27,11,15,914.5,117.5,1.2,30.5,985.5,960.69,668.34
2016,6,27,11,30,917.0,118.0,1.2,31.0,999.0,944.26,656.79
2016,6,27,11,45,916.5,119.5,1.25,31.5,1004.5,922.51,642.86
2016,6,27,12,0,916.0,121.0,1.3,32.0,1010.0,897.44,626.91
2016,6,27,12,15,916.0,121.0,1.35,32.0,1009.0,868.38,609.7
2016,6,27,12,30,916.0,121.0,1.4,32.0,1008.0,836.35,590.5
2016,6,27,12,45,915.5,119.5,1.45,32.0,1000.0,799.88,568.28
2016,6,27,13,0,915.0,118.0,1.5,32.0,992.0,760.74,543.34
2016,6,27,13,15,912.5,117.5,1.55,32.0,977.0,718.47,514.79
2016,6,27,13,30,910.0,117.0,1.6,32.0,962.0,673.92,483.87
2016,6,27,13,45,905.5,116.0,1.65,32.0,939.5,625.71,449.5
2016,6,27,14,0,901.0,115.0,1.7,32.0,917.0,575.76,412.77
2016,6,27,14,15,894.5,113.5,1.75,31.5,888.0,522.94,373.51
2016,6,27,14,30,888.0,112.0,1.8,31.0,859.0,469.02,331.91
2016,6,27,14,45,881.0,110.0,1.85,31.0,824.5,413.69,287.17
2016,6,27,15,0,874.0,108.0,1.9,31.0,790.0,357.76,240.85
2016,6,27,15,15,863.0,105.5,1.9,30.5,750.0,300.12,193.28
2016,6,27,15,30,852.0,103.0,1.9,30.0,710.0,242.83,146.84
2016,6,27,15,45,840.0,99.5,1.9,29.5,666.0,185.33,103.92
2016,6,27,16,0,828.0,96.0,1.9,29.0,622.0,120.04,63.73
2016,6,27,16,15,809.5,93.0,1.85,28.5,573.5,70.18,52.78
2016,6,27,16,30,791.0,90.0,1.8,28.0,525.0,69.17,52.3
2016,6,27,16,45,769.0,85.5,1.8,27.5,475.5,66.96,50.75
2016,6,27,17,0,747.0,81.0,1.8,27.0,426.0,64.62,49.08
2016,6,27,17,15,714.0,76.5,1.7,26.0,374.5,62.01,47.25
2016,6,27,17,30,681.0,72.0,1.6,25.0,323.0,54.42,41.12
2016,6,27,17,45,638.5,66.0,1.55,24.5,272.5,50.68,38.07
2016,6,27,18,0,596.0,60.0,1.5,24.0,222.0,46.83,34.82
2016,6,27,18,15,529.5,53.0,1.35,23.0,174.5,41.93,30.58
2016,6,27,18,30,463.0,46.0,1.2,22.0,127.0,36.97,26.11
2016,6,27,18,45,363.5,36.0,1.1,21.0,87.0,29.25,19.0
2016,6,27,19,0,264.0,26.0,1.0,20.0,47.0,21.38,9.94
2016,6,27,19,15,132.0,13.0,0.95,19.5,23.5,11.1,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,138.5,17.0,0.5,14.5,32.0,63.75,15.66
2016,6,28,5,30,277.0,34.0,0.5,15.0,64.0,144.12,102.77
2016,6,28,5,45,370.0,44.0,0.5,15.5,106.0,207.73,159.1
2016,6,28,6,0,463.0,54.0,0.5,16.0,148.0,281.37,221.6
2016,6,28,6,15,523.0,61.5,0.5,16.5,195.5,345.42,275.27
2016,6,28,6,30,583.0,69.0,0.5,17.0,243.0,414.57,330.92
2016,6,28,6,45,629.0,73.5,0.55,18.0,293.5,476.6,378.62
2016,6,28,7,0,675.0,78.0,0.6,19.0,344.0,541.28,426.29
2016,6,28,7,15,705.5,82.5,0.6,19.5,394.5,597.59,466.2
2016,6,28,7,30,736.0,87.0,0.6,20.0,445.0,651.97,503.11
2016,6,28,7,45,760.5,90.0,0.6,21.0,494.5,702.44,533.97
2016,6,28,8,0,785.0,93.0,0.6,22.0,544.0,752.06,563.29
2016,6,28,8,15,802.5,96.0,0.6,22.5,591.0,794.64,588.21
2016,6,28,8,30,820.0,99.0,0.6,23.0,638.0,835.28,611.42
2016,6,28,8,45,834.0,101.5,0.65,24.0,681.5,860.88,624.29
2016,6,28,9,0,848.0,104.0,0.7,25.0,725.0,892.55,641.07
2016,6,28,9,15,858.5,106.0,0.75,25.5,763.5,917.6,654.69
2016,6,28,9,30,869.0,108.0,0.8,26.0,802.0,939.49,666.38
2016,6,28,9,45,880.5,108.0,0.85,26.5,836.5,956.92,675.35
2016,6,28,10,0,892.0,108.0,0.9,27.0,871.0,970.93,682.31
2016,6,28,10,15,898.0,109.0,0.95,27.5,898.0,977.1,684.59
2016,6,28,10,30,904.0,110.0,1.0,28.0,925.0,979.55,684.79
2016,6,28,10,45,908.0,111.0,1.1,28.5,946.0,976.32,682.53
2016,6,28,11,0,912.0,112.0,1.2,29.0,967.0,969.3,678.05
2016,6,28,11,15,914.5,112.5,1.2,29.0,980.5,956.67,669.95
2016,6,28,11,30,917.0,113.0,1.2,29.0,994.0,940.39,659.73
2016,6,28,11,45,917.5,113.5,1.25,29.0,1000.0,918.78,647.05
2016,6,28,12,0,918.0,114.0,1.3,29.0,1006.0,893.83,632.28
2016,6,28,12,15,918.0,114.0,1.35,29.0,1005.0,864.86,614.9
2016,6,28,12,30,918.0,114.0,1.4,29.0,1004.0,832.9,595.48
2016,6,28,12,45,908.0,119.5,1.45,29.0,993.5,794.99,572.02
2016,6,28,13,0,898.0,125.0,1.5,29.0,983.0,754.9,545.94
2016,6,28,13,15,895.0,124.0,1.5,29.0,967.5,712.55,516.59
2016,6,28,13,30,892.0,123.0,1.5,29.0,952.0,668.03,485.01
2016,6,28,13,45,887.5,122.0,1.55,29.0,929.5,620.6,450.87
2016,6,28,14,0,883.0,121.0,1.6,29.0,907.0,571.48,414.4
2016,6,28,14,15,876.5,119.5,1.6,28.5,878.0,519.54,375.2
2016,6,28,14,30,870.0,118.0,1.6,28.0,849.0,466.52,333.77
2016,6,28,14,45,862.0,115.5,1.6,28.0,814.5,411.38,288.8
2016,6,28,15,0,854.0,113.0,1.6,28.0,780.0,355.8,242.42
2016,6,28,15,15,842.5,110.5,1.6,27.5,740.0,299.12,195.31
2016,6,28,15,30,831.0,108.0,1.6,27.0,700.0,235.79,143.96
2016,6,28,15,45,818.0,104.5,1.6,27.0,656.0,178.53,100.5
2016,6,28,16,0,805.0,101.0,1.6,27.0,612.0,122.48,66.63
2016,6,28,16,15,785.5,98.0,1.55,26.5,564.0,73.11,55.66
2016,6,28,16,30,766.0,95.0,1.5,26.0,516.0,72.26,55.32
2016,6,28,16,45,743.5,90.0,1.45,25.5,467.0,69.84,53.6
2016,6,28,17,0,721.0,85.0,1.4,25.0,418.0,67.26,51.73
2016,6,28,17,15,687.5,80.5,1.3,24.0,367.0,59.35,45.38
2016,6,28,17,30,654.0,76.0,1.2,23.0,316.0,57.02,43.72
2016,6,28,17,45,611.0,69.5,1.2,22.0,267.0,53.05,40.54
2016,6,28,18,0,568.0,63.0,1.2,21.0,218.0,48.94,37.12
2016,6,28,18,15,501.5,55.5,1.15,20.0,171.0,43.77,32.6
2016,6,28,18,30,435.0,48.0,1.1,19.0,124.0,38.51,27.8
2016,6,28,18,45,337.0,37.5,1.05,18.5,85.0,30.45,20.25
2016,6,28,19,0,239.0,27.0,1.0,18.0,46.0,22.22,10.67
2016,6,28,19,15,119.5,13.5,0.95,17.5,23.0,11.52,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.0,0.8,12.5,34.5,76.22,16.74
2016,6,29,5,30,371.0,30.0,0.8,13.0,69.0,170.61,122.0
2016,6,29,5,45,463.0,38.0,0.8,13.5,113.0,236.66,182.31
2016,6,29,6,0,555.0,46.0,0.8,14.0,157.0,312.55,247.91
2016,6,29,6,15,612.5,51.5,0.8,14.5,206.5,375.58,301.89
2016,6,29,6,30,670.0,57.0,0.8,15.0,256.0,445.68,359.19
2016,6,29,6,45,335.0,82.0,0.85,15.5,181.5,304.39,248.36
2016,6,29,7,0,0.0,107.0,0.9,16.0,107.0,91.96,71.64
2016,6,29,7,15,0.0,119.0,0.9,16.5,119.0,102.27,80.29
2016,6,29,7,30,0.0,131.0,0.9,17.0,131.0,112.62,88.34
2016,6,29,7,45,2.5,154.0,0.95,17.5,155.5,135.26,106.36
2016,6,29,8,0,5.0,177.0,1.0,18.0,180.0,158.08,124.19
2016,6,29,8,15,17.0,213.0,1.0,18.5,224.0,201.38,158.25
2016,6,29,8,30,29.0,249.0,1.0,19.0,268.0,260.72,203.85
2016,6,29,8,45,22.0,247.5,1.05,19.5,263.0,237.02,184.23
2016,6,29,9,0,15.0,246.0,1.1,20.0,258.0,228.56,176.82
2016,6,29,9,15,28.5,288.5,1.1,20.0,311.0,296.74,228.95
2016,6,29,9,30,42.0,331.0,1.1,20.0,364.0,350.78,268.97
2016,6,29,9,45,125.5,372.0,1.15,20.5,478.0,487.39,370.01
2016,6,29,10,0,209.0,413.0,1.2,21.0,592.0,606.03,453.56
2016,6,29,10,15,149.0,421.0,1.2,21.0,550.5,553.49,413.4
2016,6,29,10,30,89.0,429.0,1.2,21.0,509.0,483.32,361.98
2016,6,29,10,45,82.5,435.5,1.25,21.5,511.5,479.6,358.79
2016,6,29,11,0,76.0,442.0,1.3,22.0,514.0,475.45,354.82
2016,6,29,11,15,134.5,461.5,1.3,22.0,590.5,556.99,413.51
2016,6,29,11,30,193.0,481.0,1.3,22.0,667.0,620.09,457.53
2016,6,29,11,45,578.5,291.0,1.35,22.0,852.0,798.46,587.91
2016,6,29,12,0,964.0,101.0,1.4,22.0,1037.0,922.53,671.19
2016,6,29,12,15,964.5,101.0,1.45,22.0,1036.5,892.89,651.16
2016,6,29,12,30,965.0,101.0,1.5,22.0,1036.0,860.05,630.74
2016,6,29,12,45,956.0,106.0,1.55,22.0,1025.5,821.1,606.07
2016,6,29,13,0,947.0,111.0,1.6,22.0,1015.0,779.75,579.09
2016,6,29,13,15,944.5,110.5,1.6,21.5,999.5,736.24,549.22
2016,6,29,13,30,942.0,110.0,1.6,21.0,984.0,690.36,516.75
2016,6,29,13,45,938.0,108.5,1.6,21.0,961.5,640.61,479.58
2016,6,29,14,0,934.0,107.0,1.6,21.0,939.0,589.0,439.91
2016,6,29,14,15,928.0,106.0,1.6,20.5,909.5,535.16,398.06
2016,6,29,14,30,922.0,105.0,1.6,20.0,880.0,480.09,353.69
2016,6,29,14,45,915.0,103.0,1.6,20.0,845.0,422.91,305.58
2016,6,29,15,0,908.0,101.0,1.6,20.0,810.0,365.09,255.77
2016,6,29,15,15,897.0,99.0,1.55,19.5,769.0,305.85,204.8
2016,6,29,15,30,886.0,97.0,1.5,19.0,728.0,246.93,154.96
2016,6,29,15,45,873.0,94.5,1.5,19.0,683.0,187.93,108.81
2016,6,29,16,0,860.0,92.0,1.5,19.0,638.0,129.96,72.93
2016,6,29,16,15,842.0,89.0,1.45,18.5,589.0,68.07,53.22
2016,6,29,16,30,824.0,86.0,1.4,18.0,540.0,66.93,52.61
2016,6,29,16,45,801.0,82.5,1.4,17.5,489.0,65.28,51.47
2016,6,29,17,0,778.0,79.0,1.4,17.0,438.0,63.54,50.25
2016,6,29,17,15,746.0,75.0,1.3,16.5,385.5,61.24,48.5
2016,6,29,17,30,714.0,71.0,1.2,16.0,333.0,58.88,46.66
2016,6,29,17,45,669.5,65.5,1.2,15.5,281.5,50.59,39.49
2016,6,29,18,0,625.0,60.0,1.2,15.0,230.0,47.06,36.41
2016,6,29,18,15,557.5,53.0,1.15,14.5,181.5,42.11,31.92
2016,6,29,18,30,490.0,46.0,1.1,14.0,133.0,37.11,27.2
2016,6,29,18,45,381.5,36.5,1.05,13.5,91.0,29.75,20.13
2016,6,29,19,0,273.0,27.0,1.0,13.0,49.0,22.3,11.03
2016,6,29,19,15,136.5,13.5,0.95,12.5,24.5,11.52,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,16.5,0.9,12.5,33.5,71.36,12.17
2016,6,30,5,30,323.0,33.0,0.9,13.0,67.0,157.78,112.69
2016,6,30,5,45,419.5,42.0,0.95,13.5,110.5,224.18,173.04
2016,6,30,6,0,516.0,51.0,1.0,14.0,154.0,300.89,239.37
2016,6,30,6,15,577.5,57.5,1.0,14.5,203.5,367.27,296.11
2016,6,30,6,30,639.0,64.0,1.0,15.0,253.0,438.82,354.78
2016,6,30,6,45,319.5,73.5,1.0,15.5,168.0,285.05,233.47
2016,6,30,7,0,0.0,83.0,1.0,16.0,83.0,69.54,53.04
2016,6,30,7,15,0.0,92.5,0.95,16.5,92.5,77.69,59.92
2016,6,30,7,30,0.0,102.0,0.9,17.0,102.0,85.86,66.36
2016,6,30,7,45,0.0,123.0,0.9,17.5,123.0,104.52,81.29
2016,6,30,8,0,0.0,144.0,0.9,18.0,144.0,123.23,96.01
2016,6,30,8,15,0.0,149.0,0.9,18.5,149.0,127.28,98.71
2016,6,30,8,30,0.0,154.0,0.9,19.0,154.0,131.4,101.51
2016,6,30,8,45,1.5,166.0,0.9,20.0,167.5,143.22,110.25
2016,6,30,9,0,3.0,178.0,0.9,21.0,181.0,155.09,118.89
2016,6,30,9,15,8.0,213.5,0.9,21.5,220.0,191.55,146.86
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,228.23,174.36
2016,6,30,9,45,22.0,294.0,0.9,22.5,312.5,277.55,210.95
2016,6,30,10,0,31.0,339.0,0.9,23.0,366.0,344.64,259.62
2016,6,30,10,15,44.0,372.0,0.9,23.5,411.0,387.38,289.61
2016,6,30,10,30,57.0,405.0,0.9,24.0,456.0,429.39,318.64
2016,6,30,10,45,161.5,429.0,0.95,24.5,579.5,564.36,414.65
2016,6,30,11,0,266.0,453.0,1.0,25.0,703.0,693.46,501.62
2016,6,30,11,15,221.5,468.0,1.0,25.0,677.5,643.63,465.62
2016,6,30,11,30,177.0,483.0,1.0,25.0,652.0,607.8,440.42
2016,6,30,11,45,182.0,481.0,1.05,25.5,656.5,600.53,435.29
2016,6,30,12,0,187.0,479.0,1.1,26.0,661.0,592.06,429.06
2016,6,30,12,15,229.0,476.0,1.1,26.0,698.5,612.14,443.41
2016,6,30,12,30,271.0,473.0,1.1,26.0,736.0,633.77,458.25
2016,6,30,12,45,262.0,471.0,1.15,26.0,723.0,606.93,439.92
2016,6,30,13,0,253.0,469.0,1.2,26.0,710.0,579.92,421.71
2016,6,30,13,15,202.5,465.5,1.2,26.0,657.0,523.13,381.9
2016,6,30,13,30,152.0,462.0,1.2,26.0,604.0,472.1,345.88
2016,6,30,13,45,238.5,435.0,1.25,26.0,651.0,485.92,356.69
2016,6,30,14,0,325.0,408.0,1.3,26.0,698.0,492.51,361.0
2016,6,30,14,15,234.5,407.5,1.3,26.0,613.5,423.73,311.22
2016,6,30,14,30,144.0,407.0,1.3,26.0,529.0,369.19,272.15
2016,6,30,14,45,166.0,388.5,1.35,26.0,523.0,349.79,257.49
2016,6,30,15,0,188.0,370.0,1.4,26.0,517.0,328.05,240.33
2016,6,30,15,15,156.5,349.0,1.4,25.5,467.0,288.64,211.77
2016,6,30,15,30,125.0,328.0,1.4,25.0,417.0,253.26,186.58
2016,6,30,15,45,115.5,304.5,1.4,24.5,383.0,223.59,165.27
2016,6,30,16,0,106.0,281.0,1.4,24.0,349.0,204.73,153.21
2016,6,30,16,15,435.0,192.5,1.35,23.5,437.0,120.89,96.02
2016,6,30,16,30,764.0,104.0,1.3,23.0,525.0,78.6,61.3
2016,6,30,16,45,408.5,142.5,1.3,23.0,365.5,94.51,75.0
2016,6,30,17,0,53.0,181.0,1.3,23.0,206.0,131.76,106.52
2016,6,30,17,15,27.5,150.5,1.25,22.0,163.5,111.92,90.45
2016,6,30,17,30,2.0,120.0,1.2,21.0,121.0,94.3,76.07
2016,6,30,17,45,268.5,96.0,1.2,20.5,169.5,71.45,56.69
2016,6,30,18,0,535.0,72.0,1.2,20.0,218.0,55.84,43.26
2016,6,30,18,15,463.5,63.0,1.1,19.0,170.5,49.7,37.91
2016,6,30,18,30,392.0,54.0,1.0,18.0,123.0,43.44,32.19
2016,6,30,18,45,285.5,41.5,0.95,17.0,83.5,32.0,21.71
2016,6,30,19,0,179.0,29.0,0.9,16.0,44.0,22.46,10.92
2016,6,30,19,15,89.5,14.5,0.85,15.5,22.0,12.38,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,126.0,17.5,0.8,12.5,30.5,60.52,6.33
2016,7,1,5,30,252.0,35.0,0.8,13.0,61.0,135.25,96.25
2016,7,1,5,45,350.0,45.5,0.8,13.5,103.0,200.95,155.18
2016,7,1,6,0,448.0,56.0,0.8,14.0,145.0,276.21,219.78
2016,7,1,6,15,512.0,64.0,0.8,14.5,193.5,342.1,275.78
2016,7,1,6,30,576.0,72.0,0.8,15.0,242.0,413.53,334.17
2016,7,1,6,45,288.0,79.5,0.8,15.5,164.5,273.57,223.5
2016,7,1,7,0,0.0,87.0,0.8,16.0,87.0,73.23,56.1
2016,7,1,7,15,0.0,115.5,0.8,16.5,115.5,99.03,77.65
2016,7,1,7,30,0.0,144.0,0.8,17.0,144.0,125.05,98.52
2016,7,1,7,45,5.5,166.5,0.85,17.5,169.5,149.57,117.97
2016,7,1,8,0,11.0,189.0,0.9,18.0,195.0,174.45,137.4
2016,7,1,8,15,11.5,201.5,0.9,18.5,208.5,185.89,145.69
2016,7,1,8,30,12.0,214.0,0.9,19.0,222.0,197.36,153.97
2016,7,1,8,45,13.5,228.5,0.9,20.0,238.0,211.6,164.03
2016,7,1,9,0,15.0,243.0,0.9,21.0,254.0,225.84,173.94
2016,7,1,9,15,28.5,287.0,0.9,21.5,309.0,295.44,226.28
2016,7,1,9,30,42.0,331.0,0.9,22.0,364.0,351.05,266.55
2016,7,1,9,45,74.5,369.5,0.9,22.5,432.0,418.89,315.41
2016,7,1,10,0,107.0,408.0,0.9,23.0,500.0,486.45,362.6
2016,7,1,10,15,289.5,381.0,0.9,23.5,640.0,665.41,488.95
2016,7,1,10,30,472.0,354.0,0.9,24.0,780.0,823.55,593.3
2016,7,1,10,45,516.0,350.0,0.95,24.5,825.0,854.12,610.63
2016,7,1,11,0,560.0,346.0,1.0,25.0,870.0,881.41,627.3
2016,7,1,11,15,740.0,234.5,1.05,25.0,937.5,932.7,664.3
2016,7,1,11,30,920.0,123.0,1.1,25.0,1005.0,954.27,677.61
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,932.94,664.58
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,908.23,649.9
