Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,879.04,631.6
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,846.85,611.34
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,809.17,588.02
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,769.04,562.01
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,726.11,532.1
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,680.99,499.92
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,632.2,464.69
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,581.74,427.07
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,528.83,386.86
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,474.86,344.36
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,419.15,298.66
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,363.02,251.41
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,305.67,203.04
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,241.94,150.6
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,183.79,105.94
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,127.02,70.81
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,75.24,58.62
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,74.45,58.35
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,72.41,56.93
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,64.27,50.25
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,62.12,48.67
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,59.9,46.97
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,55.99,43.73
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,51.99,40.27
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,46.52,35.45
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,40.97,30.33
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,32.11,21.97
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,21.76,10.43
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,11.95,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,56.21,1.93
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,125.61,88.55
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,185.44,142.53
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,258.8,205.39
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,323.04,259.86
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,392.74,316.8
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,266.82,217.19
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,102.77,80.38
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,126.11,99.7
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,149.84,118.52
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,167.58,132.13
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,185.45,145.66
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,240.19,188.08
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,283.12,220.23
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,238.64,184.64
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,183.36,140.85
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,227.09,174.4
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,271.08,207.06
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,271.13,206.12
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,271.17,205.45
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,358.82,270.5
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,430.7,321.96
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,451.92,335.95
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,472.27,349.57
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,446.66,330.69
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,421.42,312.34
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,451.89,333.94
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,480.45,353.57
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,487.72,359.53
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,493.55,364.62
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,504.36,372.67
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,506.74,374.72
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,472.0,349.78
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,438.76,326.0
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,445.8,331.52
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,448.28,333.02
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,431.0,320.49
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,412.53,306.3
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,362.82,269.49
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,315.35,234.98
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,297.24,219.51
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,265.06,192.65
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,229.79,165.97
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,194.18,141.59
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,155.76,126.2
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,140.44,114.15
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,130.65,106.36
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,120.42,98.09
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,88.66,71.47
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,59.18,46.31
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,55.27,43.09
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,51.24,39.62
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,45.34,34.34
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,39.32,28.75
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,30.85,20.78
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,22.2,10.63
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,11.52,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,57.5,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,129.56,91.17
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,193.6,148.83
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,266.28,210.86
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,189.5,152.73
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,78.72,60.98
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,96.15,75.67
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,113.67,89.86
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,127.32,100.61
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,141.13,111.3
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,179.48,141.82
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,232.63,183.16
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,290.43,227.35
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,349.49,271.26
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,476.21,365.86
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,608.02,459.18
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,636.58,475.68
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,663.76,492.07
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,702.5,517.55
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,740.2,541.85
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,888.39,643.82
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,990.82,705.74
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,987.85,701.33
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,981.02,696.05
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,968.49,687.89
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,952.24,677.56
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,864.89,621.33
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,759.27,547.36
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,732.07,529.96
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,703.6,510.74
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,648.69,472.86
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,600.71,439.35
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,546.44,401.16
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,496.53,365.65
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,455.21,336.45
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,416.39,308.67
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,418.22,310.35
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,408.23,302.27
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,375.6,276.87
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,342.0,250.3
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,306.25,222.02
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,269.45,192.92
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,227.27,163.82
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,202.56,149.97
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,172.44,138.89
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,159.33,128.87
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,151.25,122.64
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,134.84,109.38
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,114.12,92.68
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,95.66,77.54
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,66.93,53.01
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,51.21,39.4
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,45.32,34.24
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,39.3,28.73
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,30.85,20.77
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,22.21,10.55
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,11.52,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,63.58,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,142.09,99.09
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,206.22,157.92
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,280.84,222.17
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,345.54,277.11
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,415.56,334.06
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,292.76,237.47
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,101.91,79.53
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,174.05,139.43
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,241.98,193.38
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,280.98,222.97
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,320.7,252.67
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,303.45,237.18
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,284.28,220.58
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,261.74,202.27
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,225.07,173.14
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,294.29,225.58
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,349.48,265.76
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,351.38,265.79
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,353.02,266.01
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,423.01,317.46
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,492.1,366.72
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,647.72,477.4
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,778.85,566.03
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,879.52,636.64
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,947.67,680.02
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,926.64,666.34
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,902.27,651.57
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,873.02,632.97
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,840.83,612.43
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,650.95,480.01
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,458.92,339.21
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,430.26,320.27
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,402.71,300.9
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,395.62,296.0
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,387.31,289.94
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,379.43,283.9
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,371.0,277.0
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,329.9,246.61
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,298.91,223.92
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,277.82,208.05
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,256.04,191.51
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,222.54,167.32
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,192.67,146.38
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,173.66,140.35
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,162.76,132.12
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,145.37,118.37
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,127.46,103.98
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,110.38,90.02
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,86.69,70.1
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,60.6,47.72
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,46.84,35.75
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,41.95,31.44
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,37.01,26.86
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,29.26,19.51
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,21.4,9.94
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,11.1,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,61.05,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,136.52,95.02
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,201.51,154.91
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,277.46,220.51
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,342.19,275.83
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,412.34,333.31
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,305.2,248.47
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,128.57,102.16
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,157.18,125.91
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,198.43,158.68
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,283.17,226.34
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,387.81,306.29
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,414.27,323.62
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,439.74,340.52
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,480.59,369.23
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,521.37,397.26
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,612.07,460.77
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,685.96,510.46
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,856.48,629.15
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,984.08,707.46
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,990.85,709.87
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,993.81,711.72
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,843.64,611.99
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,640.1,467.53
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,697.07,509.21
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,736.19,536.04
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,723.33,526.99
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,708.74,517.31
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,704.93,515.48
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,702.62,514.33
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,750.7,552.3
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,771.62,570.37
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,728.6,540.47
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,683.29,508.73
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,602.08,448.21
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,532.07,395.81
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,512.27,380.82
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,476.49,350.41
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,419.64,303.01
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,362.3,254.04
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,304.63,204.58
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,247.25,156.03
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,188.99,110.14
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,131.88,73.87
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,101.54,81.45
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,147.53,120.8
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,143.44,117.87
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,136.16,112.33
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,117.0,96.51
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,98.8,81.23
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,71.9,58.03
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,46.14,35.42
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,41.21,30.97
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,36.23,26.27
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,28.87,19.23
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,21.43,9.88
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,11.1,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,56.71,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,129.25,89.45
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,193.14,148.76
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,266.68,212.68
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,193.14,156.78
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,84.13,65.85
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,103.87,82.56
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,124.09,99.13
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,153.21,123.04
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,194.95,156.75
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,208.02,166.19
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,207.32,164.65
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,265.14,209.73
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,310.1,243.55
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,354.06,276.03
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,398.31,308.05
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,422.21,324.72
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,445.64,341.05
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,631.66,477.8
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,800.78,594.05
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,905.73,665.81
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,980.88,711.96
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,978.89,708.47
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,973.15,703.74
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,960.87,696.32
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,944.91,686.65
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,924.43,672.84
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,900.5,656.84
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,871.19,639.19
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,838.85,619.45
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,802.43,596.18
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,763.32,570.74
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,720.21,539.9
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,674.84,506.71
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,626.47,470.78
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,576.32,432.36
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,523.39,391.1
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,469.37,347.5
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,413.37,300.44
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,356.98,251.83
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,299.56,202.23
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,242.47,153.56
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,185.38,108.26
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,129.55,72.57
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,65.78,51.27
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,64.96,50.92
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,63.28,49.65
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,61.53,48.3
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,59.23,46.55
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,56.87,44.71
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,48.74,37.69
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,45.2,34.61
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,40.28,30.15
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,35.3,25.45
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,27.96,18.43
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,20.52,9.09
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,10.67,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,62.98,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,143.81,98.52
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,207.41,158.97
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,281.72,223.72
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,346.13,279.18
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,415.84,336.65
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,298.36,243.55
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,110.37,86.98
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,132.52,105.46
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,155.13,123.43
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,164.54,130.29
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,173.89,137.05
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,219.67,172.99
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,282.68,221.2
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,454.58,353.44
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,633.75,482.26
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,806.89,605.73
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,940.75,691.67
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,955.77,697.84
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,967.09,703.28
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,973.95,706.55
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,977.07,707.61
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,974.48,706.02
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,968.08,702.16
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,956.44,694.33
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,941.09,684.28
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,920.33,671.54
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,896.14,656.59
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,867.38,638.58
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,835.55,618.42
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,797.42,593.86
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,757.12,567.22
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,715.13,537.06
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,670.92,504.58
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,623.57,468.99
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,574.4,431.01
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,522.13,390.32
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,468.77,347.29
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,413.8,300.96
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,358.19,252.95
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,301.34,203.95
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,244.83,155.85
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,187.47,110.21
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,131.0,73.74
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,67.21,52.5
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,66.28,52.06
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,63.99,50.37
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,61.57,48.54
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,59.27,46.78
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,56.91,44.93
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,48.44,37.5
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,44.52,34.0
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,39.96,29.85
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,35.36,25.49
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,27.6,18.1
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,19.69,8.34
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,10.24,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,62.78,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,144.38,98.0
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,207.4,158.84
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,280.84,223.1
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,344.33,278.67
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,413.05,336.61
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,285.29,234.69
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,90.47,70.84
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,97.9,77.07
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,105.43,82.87
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,143.83,114.05
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,183.01,145.11
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,375.95,299.13
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,567.54,440.98
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,743.67,567.49
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,886.15,659.11
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,911.2,670.83
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,933.07,682.0
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,949.96,690.89
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,963.38,697.68
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,969.92,700.22
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,972.7,700.58
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,970.63,698.02
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,964.77,693.22
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,952.33,685.72
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,936.18,675.98
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,915.53,662.11
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,891.4,646.06
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,862.68,628.25
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,830.83,608.28
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,793.69,584.62
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,754.13,559.08
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,711.73,529.12
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,667.04,496.61
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,619.25,461.32
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,569.65,423.56
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,517.45,383.15
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,464.06,340.35
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,408.76,294.17
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,352.9,246.32
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,295.58,197.16
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,238.53,148.85
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,181.63,103.88
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,125.77,68.21
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,70.73,54.85
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,59.67,45.76
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,57.82,44.35
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,55.88,42.84
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,53.73,41.22
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,51.54,39.52
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,48.01,36.58
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,44.41,33.46
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,36.51,26.5
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,32.16,22.48
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,25.55,16.17
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,18.87,7.5
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,9.82,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,66.58,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,155.49,103.23
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,218.11,164.42
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,289.05,225.77
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,352.48,279.95
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,420.71,335.82
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,481.14,382.8
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,543.57,429.14
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,597.85,468.45
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,646.33,500.82
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,695.16,532.52
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,742.92,562.75
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,784.52,588.22
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,824.1,612.0
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,857.68,632.31
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,888.54,650.76
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,914.13,666.24
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,936.48,679.71
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,950.76,687.58
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,961.16,693.12
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,968.24,697.26
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,971.56,699.19
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,969.61,696.56
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,963.85,691.69
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,952.4,684.03
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,937.23,674.15
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,917.02,661.78
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,893.31,647.17
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,864.99,630.21
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,833.51,611.08
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,797.51,588.09
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,758.77,563.04
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,715.92,532.94
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,670.75,500.02
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,622.8,464.55
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,572.83,426.43
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,520.1,385.52
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,466.09,342.12
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,409.7,294.8
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,352.47,245.59
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,294.46,195.67
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,236.63,146.52
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,178.38,100.26
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,120.95,63.33
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,64.78,49.81
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,62.11,47.86
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,59.99,46.31
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,57.76,44.65
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,48.52,36.86
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,46.48,35.26
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,43.49,32.77
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,40.49,30.16
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,36.5,26.61
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,32.54,22.89
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,24.0,14.89
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,18.08,6.79
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,9.39,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,65.22,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,152.03,100.61
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,218.19,166.21
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,295.33,233.86
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,360.93,290.92
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,429.95,348.68
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,493.18,399.78
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,558.64,450.51
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,616.13,493.93
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,673.86,534.87
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,718.01,563.51
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,767.25,595.16
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,810.54,621.88
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,851.83,646.76
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,886.82,667.57
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,919.01,686.37
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,945.85,700.88
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,969.37,713.18
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,985.97,721.01
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,998.87,726.57
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,1005.98,729.96
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,1009.2,731.06
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,1007.04,727.5
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,1000.9,721.63
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,988.92,713.61
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,973.08,703.29
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,952.09,689.08
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,927.49,672.62
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,897.71,654.09
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,864.7,633.34
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,826.58,609.03
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,785.88,582.74
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,742.26,551.98
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,696.22,518.51
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,647.02,481.92
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,595.73,442.7
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,540.98,399.71
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,484.96,354.35
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,427.53,306.5
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,369.32,256.78
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,309.87,205.94
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,250.57,155.86
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,190.41,108.39
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,131.1,70.36
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,73.07,56.59
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,69.76,54.15
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,59.22,45.36
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,57.24,43.84
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,55.07,42.3
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,52.85,40.66
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,49.66,38.02
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,46.45,35.25
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,37.98,27.78
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,33.21,23.37
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,26.54,16.96
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,19.84,7.71
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,10.24,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,52.64,0.0
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,148.89,97.41
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,215.03,163.12
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,292.37,229.63
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,357.86,285.38
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,426.81,341.5
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,490.1,390.33
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,555.66,438.42
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,612.99,479.13
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,670.57,517.24
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,722.04,549.19
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,765.29,574.76
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,807.7,600.42
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,848.07,624.31
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,882.99,643.15
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,915.13,659.99
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,940.91,673.97
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,963.38,685.92
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,975.95,691.79
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,984.43,695.34
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,991.37,699.46
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,994.49,701.36
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,991.34,698.18
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,984.34,692.82
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,972.58,685.18
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,957.06,675.38
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,936.09,661.75
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,911.66,646.01
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,882.61,628.6
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,850.47,609.1
