Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,1004.93,724.68
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,1011.56,727.65
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,1014.25,728.36
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,1011.99,725.6
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,1005.73,720.49
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,994.04,713.51
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,978.42,704.16
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,957.09,689.91
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,932.08,673.37
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,902.65,655.27
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,869.85,634.87
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,831.33,610.52
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,790.25,584.21
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,746.29,555.21
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,699.85,522.67
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,650.19,486.19
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,598.4,446.94
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,543.75,404.77
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,487.74,359.97
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,429.64,311.32
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,370.65,260.61
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,310.15,208.42
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,249.75,156.76
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,188.99,107.85
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,128.84,68.08
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,69.71,54.26
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,63.89,49.63
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,60.73,47.09
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,57.4,44.39
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,54.51,42.11
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,46.19,35.03
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,42.76,32.13
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,39.28,29.06
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,34.75,24.98
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,30.23,20.7
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,23.25,13.72
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,16.25,0.0
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,7.68,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,49.51,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,133.79,49.23
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,209.42,155.1
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,292.58,228.93
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,361.78,289.14
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,436.66,351.38
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,501.51,402.78
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,568.8,453.54
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,622.05,491.81
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,680.88,531.19
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,733.22,565.24
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,784.5,597.77
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,828.68,624.12
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,870.72,648.55
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,905.68,667.43
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,937.7,684.2
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,964.69,699.47
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,988.23,712.58
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,1000.81,718.34
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,1008.87,721.51
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,1016.22,724.39
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,1019.66,724.95
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,1017.65,722.29
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,1011.66,717.34
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,999.81,709.54
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,984.06,699.49
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,963.1,685.63
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,938.47,669.53
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,908.62,651.4
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,875.47,631.06
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,837.9,606.47
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,797.38,579.8
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,752.73,550.88
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,705.62,518.48
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,654.94,481.59
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,602.34,442.23
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,547.31,400.61
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,490.98,356.42
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,432.03,308.82
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,372.52,259.17
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,312.25,207.88
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,252.24,157.25
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,194.21,112.1
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,131.25,71.16
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,74.33,57.47
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,69.57,53.82
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,70.75,55.14
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,65.97,51.36
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,63.17,49.23
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,60.28,46.94
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,56.01,43.37
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,51.64,39.56
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,44.96,33.61
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,38.14,27.28
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,25.99,15.72
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,15.58,0.0
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,8.54,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,23.55,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,71.32,19.93
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,140.52,103.51
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,214.19,167.47
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,280.35,223.9
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,353.92,284.51
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,298.45,240.61
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,224.78,180.2
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,284.51,228.06
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,347.94,276.58
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,434.36,340.28
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,510.37,393.86
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,668.9,507.37
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,830.01,612.82
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,861.84,628.03
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,896.15,646.38
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,813.56,589.67
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,702.25,510.91
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,859.66,617.75
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,986.28,693.13
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,994.9,695.23
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,999.79,696.74
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,979.22,682.4
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,964.05,671.66
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,954.42,665.46
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,941.25,657.12
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,913.3,639.01
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,882.59,618.39
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,855.55,601.81
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,825.82,583.2
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,796.05,564.73
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,762.75,543.5
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,720.84,516.64
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,677.19,487.83
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,628.48,453.55
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,579.67,418.31
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,529.06,381.45
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,478.21,343.19
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,426.25,301.97
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,371.71,257.46
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,316.75,213.0
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,263.01,169.78
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,204.61,123.86
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,144.33,83.13
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,90.95,70.08
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,86.41,66.92
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,80.13,62.06
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,73.36,56.72
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,70.17,54.44
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,66.85,51.96
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,60.61,46.75
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,54.09,41.14
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,46.66,34.6
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,39.04,27.65
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,26.32,15.66
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,15.55,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,8.54,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,18.16,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,51.81,9.07
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,115.92,84.58
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,191.81,150.0
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,257.02,205.45
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,329.58,265.28
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,243.55,197.06
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,117.04,92.17
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,133.51,105.69
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,150.08,118.58
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,169.04,132.94
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,188.12,147.08
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,241.97,188.48
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,283.05,218.96
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,323.29,247.9
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,363.69,276.31
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,412.89,311.19
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,481.27,358.58
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,495.68,365.8
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,509.18,372.76
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,548.09,398.6
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,585.91,423.03
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,675.57,483.26
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,744.9,528.34
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,840.18,592.84
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,917.36,644.22
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,887.69,622.88
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,858.0,602.68
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,833.31,586.97
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,806.2,569.49
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,779.63,553.51
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,751.99,536.29
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,711.6,509.1
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,669.86,480.54
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,619.41,445.46
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,572.78,412.24
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,525.19,378.29
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,477.8,343.43
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,428.9,305.91
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,379.6,267.05
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,329.46,227.68
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,281.04,189.91
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,228.52,149.47
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,174.24,112.54
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,127.06,100.11
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,120.54,95.37
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,108.49,85.92
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,95.65,75.66
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,89.41,70.95
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,82.91,65.87
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,72.12,56.93
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,60.86,47.31
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,50.32,38.04
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,39.5,28.25
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,26.12,15.48
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,12.42,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,6.83,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,19.89,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,60.29,5.84
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,126.81,92.65
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,194.32,152.33
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,259.15,207.8
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,330.89,267.03
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,215.09,174.95
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,66.55,50.45
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,75.58,58.07
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,84.64,65.24
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,114.6,89.22
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,144.93,112.86
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,177.13,137.85
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,209.75,162.66
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,281.58,216.83
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,339.46,258.69
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,392.17,296.51
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,445.01,333.64
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,526.17,389.53
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,587.85,430.31
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,604.36,440.63
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,619.6,450.54
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,598.45,434.21
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,576.51,417.7
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,637.06,460.34
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,707.92,507.88
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,647.33,465.08
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,601.22,432.59
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,558.8,403.39
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,517.7,374.8
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,567.9,411.72
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,614.83,444.78
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,588.84,426.48
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,561.86,407.84
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,537.52,391.2
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,510.59,372.12
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,462.17,337.46
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,417.32,305.08
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,372.37,271.94
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,336.5,245.27
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,295.16,215.15
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,258.08,188.55
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,225.88,166.58
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,192.44,144.19
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,167.13,133.6
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,150.55,120.78
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,130.93,105.02
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,101.57,80.89
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,88.25,70.24
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,74.82,59.2
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,61.5,47.9
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,54.91,42.18
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,46.69,34.9
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,36.17,25.38
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,24.8,14.29
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,13.26,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,7.26,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,19.25,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,58.56,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,125.82,90.61
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,193.49,150.12
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,258.08,204.78
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,329.75,263.23
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,276.22,220.97
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,205.75,163.48
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,293.51,233.53
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,404.3,316.61
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,430.0,331.83
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,453.01,345.4
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,510.52,384.34
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,569.42,422.57
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,560.52,411.9
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,528.19,386.39
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,563.21,409.52
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,616.79,443.62
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,607.38,434.53
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,615.59,437.53
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,662.33,466.94
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,688.6,482.68
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,720.54,503.29
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,750.26,522.24
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,767.52,533.43
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,793.98,550.18
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,850.46,588.2
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,899.16,620.06
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,870.77,602.37
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,839.56,583.47
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,748.32,523.13
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,666.62,468.09
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,609.6,430.0
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,560.0,396.08
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,535.3,379.45
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,508.67,360.83
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,468.79,333.34
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,429.23,305.44
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,390.87,277.01
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,352.32,247.81
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,308.79,215.9
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,268.35,186.49
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,232.72,162.87
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,198.04,141.51
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,166.19,129.13
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,157.64,123.11
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,144.22,113.01
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,125.68,98.6
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,112.42,88.43
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,98.77,77.68
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,78.57,61.12
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,58.06,43.91
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,47.45,34.82
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,36.56,25.2
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,23.86,13.04
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,10.88,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,5.97,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,10.39,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,28.92,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,83.88,58.44
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,138.8,106.89
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,196.0,155.5
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,258.53,207.32
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,251.21,201.13
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,223.02,177.58
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,255.21,202.15
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,287.27,225.43
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,354.3,275.38
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,441.3,337.5
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,483.77,365.96
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,526.05,394.1
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,668.55,492.99
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,808.79,584.19
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,839.65,600.56
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,868.05,616.45
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,891.17,629.82
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,911.4,641.43
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,922.69,648.05
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,930.68,652.83
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,862.8,606.17
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,796.33,559.69
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,767.34,540.91
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,750.81,529.4
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,714.61,505.04
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,678.14,480.46
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,657.84,467.08
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,636.61,452.87
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,614.99,439.11
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,591.59,423.93
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,552.77,396.73
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,514.79,370.1
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,497.69,358.49
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,477.09,343.94
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,453.58,327.55
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,426.76,308.01
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,383.53,276.0
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,342.78,245.6
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,302.58,216.67
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,262.69,188.57
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,228.22,163.88
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,196.55,142.54
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,167.53,131.8
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,153.7,121.42
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,139.7,110.72
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,125.19,99.43
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,111.36,88.65
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,97.1,77.25
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,74.9,58.65
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,51.92,39.04
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,43.29,31.5
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,34.48,23.52
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,22.81,12.04
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,10.91,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,5.97,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,20.73,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,61.42,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,130.98,93.03
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,201.57,156.6
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,266.26,212.07
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,343.26,275.39
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,267.83,215.71
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,164.88,131.09
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,217.0,173.57
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,285.87,226.97
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,320.05,251.31
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,354.06,275.13
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,406.73,313.08
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,460.58,350.69
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,549.71,412.33
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,622.73,460.66
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,645.14,473.18
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,665.62,484.89
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,668.35,483.34
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,668.75,480.51
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,632.02,455.08
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,612.79,441.23
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,652.21,467.68
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,706.13,502.35
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,704.62,501.67
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,701.2,500.31
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,736.09,525.17
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,754.46,538.88
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,731.9,522.37
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,707.94,505.36
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,694.29,497.17
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,677.63,486.64
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,623.34,449.2
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,575.94,416.21
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,532.26,385.68
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,490.48,356.04
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,450.19,327.56
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,411.4,299.65
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,363.1,264.63
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,317.52,231.84
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,291.8,212.17
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,264.23,190.77
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,225.11,163.25
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,199.51,147.06
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,165.43,131.13
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,142.73,113.43
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,125.66,99.86
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,100.03,78.97
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,86.7,68.37
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,73.25,57.38
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,59.85,46.07
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,51.22,38.62
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,42.57,31.0
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,33.74,22.97
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,22.04,11.25
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,11.1,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,5.55,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,13.1,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,35.86,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,105.45,73.79
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,167.46,129.98
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,228.31,182.12
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,295.76,238.13
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,299.29,241.42
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,309.57,248.87
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,298.14,238.57
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,293.34,232.78
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,329.56,259.26
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,365.71,284.68
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,428.29,330.23
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,511.06,388.31
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,507.5,382.38
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,519.85,388.27
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,596.51,440.63
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,654.38,478.62
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,694.05,502.74
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,732.57,525.83
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,677.43,484.98
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,601.72,431.38
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,701.34,499.79
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,794.36,560.03
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,866.82,610.02
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,920.52,645.24
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,898.46,631.41
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,873.41,616.57
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,846.31,599.73
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,816.44,581.08
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,783.69,560.83
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,748.25,538.22
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,707.08,510.16
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,664.08,480.26
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,586.36,424.12
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,519.25,375.39
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,455.11,330.24
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,402.53,293.07
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,355.4,259.0
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,313.06,228.4
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,277.51,202.6
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,251.26,183.82
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,214.17,157.89
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,181.73,135.71
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,154.29,122.25
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,140.57,111.77
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,129.24,103.08
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,117.8,94.15
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,103.21,82.4
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,88.51,70.32
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,68.71,53.62
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,54.51,41.42
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,44.56,32.67
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,34.36,23.43
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,21.6,10.6
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,9.39,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,4.69,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,15.8,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,47.89,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,116.97,81.19
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,184.75,143.4
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,248.94,198.6
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,320.46,258.03
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,243.4,196.66
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,125.46,98.91
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,179.13,142.94
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,225.17,179.17
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,239.55,188.8
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,253.1,197.69
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,325.13,252.81
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,417.22,320.47
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,439.35,333.62
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,460.44,346.36
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,473.42,353.8
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,485.29,360.48
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,572.31,421.97
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,678.95,493.74
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,850.29,612.37
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,975.96,691.56
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,978.96,692.67
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,964.86,684.77
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,954.36,677.88
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,940.28,668.8
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,866.65,620.23
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,784.75,563.18
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,739.73,534.2
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,689.18,500.8
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,688.7,501.37
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,678.37,494.73
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,680.52,498.05
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,671.6,492.67
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,602.85,442.33
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,543.34,398.55
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,512.86,376.04
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,472.37,344.18
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,419.83,302.3
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,367.4,259.5
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,313.75,215.72
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,261.49,173.32
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,207.7,131.51
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,154.87,96.53
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,105.6,83.58
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,101.9,81.04
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,95.34,75.8
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,89.09,70.79
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,83.63,66.49
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,77.95,61.9
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,69.21,54.51
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,60.17,46.63
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,48.89,36.64
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,37.3,26.08
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,23.48,11.73
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,10.24,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,9.2,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,25.29,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,84.16,56.83
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,142.27,110.39
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,201.46,161.47
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,266.41,216.01
