Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,182.2,147.77
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,60.22,45.05
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,76.33,58.51
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,92.47,71.47
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,103.85,80.17
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,115.24,88.73
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,149.43,115.64
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,184.07,142.31
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,197.86,151.96
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,211.68,161.58
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,285.32,216.9
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,344.43,259.72
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,528.25,394.35
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,713.25,520.56
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,731.2,530.07
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,747.11,540.02
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,722.89,523.01
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,697.08,505.19
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,693.7,502.57
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,688.65,498.67
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,634.44,461.4
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,594.99,433.94
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,590.75,431.4
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,584.99,427.51
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,525.1,385.09
2016,7,31,13,0,101.0,454.0,1.5,26.0,549.0,462.95,340.95
2016,7,31,13,15,142.0,451.5,1.45,25.5,582.0,483.89,357.27
2016,7,31,13,30,183.0,449.0,1.4,25.0,615.0,495.04,365.86
2016,7,31,13,45,132.5,427.5,1.4,25.0,546.5,431.36,319.87
2016,7,31,14,0,82.0,406.0,1.4,25.0,478.0,373.38,278.0
2016,7,31,14,15,156.0,396.5,1.35,24.5,526.5,392.09,292.28
2016,7,31,14,30,230.0,387.0,1.3,24.0,575.0,402.73,299.19
2016,7,31,14,45,180.0,371.0,1.3,24.0,514.0,351.81,261.44
2016,7,31,15,0,130.0,355.0,1.3,24.0,453.0,306.76,228.51
2016,7,31,15,15,124.5,333.5,1.25,23.5,423.5,276.34,205.84
2016,7,31,15,30,119.0,312.0,1.2,23.0,394.0,246.95,183.84
2016,7,31,15,45,109.0,288.5,1.2,23.0,359.5,223.99,167.02
2016,7,31,16,0,99.0,265.0,1.2,23.0,325.0,196.13,147.33
2016,7,31,16,15,85.5,239.5,1.15,22.5,288.5,168.84,136.18
2016,7,31,16,30,72.0,214.0,1.1,22.0,252.0,152.67,123.61
2016,7,31,16,45,47.5,184.5,1.1,21.5,208.5,134.04,108.78
2016,7,31,17,0,23.0,155.0,1.1,21.0,165.0,119.67,97.28
2016,7,31,17,15,16.5,135.0,1.05,20.5,141.5,104.74,85.08
2016,7,31,17,30,10.0,115.0,1.0,20.0,118.0,89.72,72.53
2016,7,31,17,45,161.0,99.0,0.95,19.5,136.5,72.4,57.71
2016,7,31,18,0,312.0,83.0,0.9,19.0,155.0,61.35,48.03
2016,7,31,18,15,245.0,65.0,0.8,18.0,112.5,48.71,36.77
2016,7,31,18,30,178.0,47.0,0.7,17.0,70.0,36.23,25.34
2016,7,31,18,45,111.5,28.5,0.65,16.5,41.0,22.34,10.51
2016,7,31,19,0,45.0,10.0,0.6,16.0,12.0,8.54,0.0
2016,7,31,19,15,22.5,5.0,0.55,15.5,6.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,64.0,7.0,0.45,14.5,9.5,5.97,0.0
2016,8,1,5,30,128.0,14.0,0.4,15.0,19.0,53.29,0.0
2016,8,1,5,45,248.0,26.0,0.4,15.5,54.0,146.85,99.49
2016,8,1,6,0,368.0,38.0,0.4,16.0,89.0,227.79,175.91
2016,8,1,6,15,444.5,46.5,0.4,16.5,134.0,296.93,235.57
2016,8,1,6,30,521.0,55.0,0.4,17.0,179.0,373.62,298.95
2016,8,1,6,45,260.5,58.0,0.45,18.0,120.0,239.39,193.91
2016,8,1,7,0,0.0,61.0,0.5,19.0,61.0,50.53,36.71
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,58.04,43.12
2016,8,1,7,30,0.0,79.0,0.5,20.0,79.0,65.59,49.12
2016,8,1,7,45,0.0,89.0,0.5,20.5,89.0,74.28,55.96
2016,8,1,8,0,0.0,99.0,0.5,21.0,99.0,83.0,62.72
2016,8,1,8,15,0.0,126.0,0.55,21.5,126.0,107.19,81.83
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,131.58,100.72
2016,8,1,8,45,3.0,173.5,0.65,23.0,175.5,152.73,116.65
2016,8,1,9,0,6.0,194.0,0.7,24.0,198.0,174.01,132.41
2016,8,1,9,15,13.0,233.0,0.75,24.5,242.5,216.61,164.55
2016,8,1,9,30,20.0,272.0,0.8,25.0,287.0,259.5,196.17
2016,8,1,9,45,37.5,315.5,0.85,25.5,346.0,336.71,252.65
2016,8,1,10,0,55.0,359.0,0.9,26.0,405.0,396.54,294.9
2016,8,1,10,15,189.5,378.0,0.95,26.0,541.5,565.09,416.33
2016,8,1,10,30,324.0,397.0,1.0,26.0,678.0,731.34,528.96
2016,8,1,10,45,602.5,255.5,1.05,26.5,795.5,878.28,628.6
2016,8,1,11,0,881.0,114.0,1.1,27.0,913.0,976.24,688.44
2016,8,1,11,15,884.5,114.5,1.15,27.0,928.0,965.29,680.75
2016,8,1,11,30,888.0,115.0,1.2,27.0,943.0,950.63,672.24
2016,8,1,11,45,890.0,115.5,1.25,27.5,950.5,930.96,659.36
2016,8,1,12,0,892.0,116.0,1.3,28.0,958.0,907.8,644.35
2016,8,1,12,15,892.0,116.0,1.3,28.0,958.0,879.1,626.44
2016,8,1,12,30,892.0,116.0,1.3,28.0,958.0,847.28,606.54
2016,8,1,12,45,889.0,117.0,1.35,28.0,949.5,810.98,584.24
2016,8,1,13,0,886.0,118.0,1.4,28.0,941.0,772.03,559.96
2016,8,1,13,15,883.0,117.0,1.4,27.5,926.0,728.95,531.85
2016,8,1,13,30,880.0,116.0,1.4,27.0,911.0,683.61,500.95
2016,8,1,13,45,878.0,113.5,1.4,27.0,889.5,635.59,466.29
2016,8,1,14,0,876.0,111.0,1.4,27.0,868.0,585.6,429.16
2016,8,1,14,15,586.0,241.5,1.4,26.5,740.5,490.28,359.31
2016,8,1,14,30,296.0,372.0,1.4,26.0,613.0,418.88,307.83
2016,8,1,14,45,574.0,236.5,1.4,26.0,677.5,403.69,292.06
2016,8,1,15,0,852.0,101.0,1.4,26.0,742.0,364.41,253.24
2016,8,1,15,15,840.0,98.5,1.4,25.5,701.5,305.74,203.93
2016,8,1,15,30,828.0,96.0,1.4,25.0,661.0,247.53,155.41
2016,8,1,15,45,811.0,94.0,1.4,25.0,616.0,182.33,104.36
2016,8,1,16,0,794.0,92.0,1.4,25.0,571.0,125.36,67.62
2016,8,1,16,15,774.0,89.0,1.35,24.0,523.0,69.54,53.4
2016,8,1,16,30,754.0,86.0,1.3,23.0,475.0,66.88,51.63
2016,8,1,16,45,723.5,82.5,1.3,22.5,424.0,65.22,50.51
2016,8,1,17,0,693.0,79.0,1.3,22.0,373.0,58.2,44.77
2016,8,1,17,15,655.5,74.0,1.25,21.0,322.0,55.45,42.72
2016,8,1,17,30,618.0,69.0,1.2,20.0,271.0,52.62,40.52
2016,8,1,17,45,566.0,62.0,1.2,19.5,221.5,48.07,36.6
2016,8,1,18,0,514.0,55.0,1.2,19.0,172.0,43.41,32.43
2016,8,1,18,15,433.5,46.0,1.15,18.0,127.0,36.83,26.46
2016,8,1,18,30,353.0,37.0,1.1,17.0,82.0,30.15,20.08
2016,8,1,18,45,232.5,24.5,1.05,16.5,48.5,20.1,8.32
2016,8,1,19,0,112.0,12.0,1.0,16.0,15.0,10.24,0.0
2016,8,1,19,15,56.0,6.0,0.95,15.5,7.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.0,7.0,0.7,12.5,9.5,5.97,0.0
2016,8,2,5,30,120.0,14.0,0.7,13.0,19.0,50.8,0.0
2016,8,2,5,45,244.0,27.0,0.7,14.0,54.5,146.62,98.25
2016,8,2,6,0,368.0,40.0,0.7,15.0,90.0,230.33,178.82
2016,8,2,6,15,448.0,49.0,0.65,15.5,136.0,302.09,241.17
2016,8,2,6,30,528.0,58.0,0.6,16.0,182.0,381.7,307.24
2016,8,2,6,45,264.0,55.0,0.6,16.5,117.0,238.08,194.47
2016,8,2,7,0,0.0,52.0,0.6,17.0,52.0,43.02,30.75
2016,8,2,7,15,0.0,73.0,0.6,17.5,73.0,60.57,45.62
2016,8,2,7,30,0.0,94.0,0.6,18.0,94.0,79.37,60.99
2016,8,2,7,45,0.0,96.0,0.6,19.0,96.0,80.66,61.55
2016,8,2,8,0,0.0,98.0,0.6,20.0,98.0,82.11,62.26
2016,8,2,8,15,0.0,114.5,0.6,20.5,114.5,96.72,73.74
2016,8,2,8,30,0.0,131.0,0.6,21.0,131.0,111.36,85.05
2016,8,2,8,45,0.5,147.0,0.65,21.5,147.5,126.02,96.26
2016,8,2,9,0,1.0,163.0,0.7,22.0,164.0,140.71,107.36
2016,8,2,9,15,4.0,186.0,0.75,22.5,189.5,164.21,125.3
2016,8,2,9,30,7.0,209.0,0.8,23.0,215.0,187.8,143.03
2016,8,2,9,45,35.5,287.5,0.85,24.0,316.5,306.25,232.24
2016,8,2,10,0,64.0,366.0,0.9,25.0,418.0,413.11,308.47
2016,8,2,10,15,131.0,394.5,0.95,25.0,506.5,525.08,388.16
2016,8,2,10,30,198.0,423.0,1.0,25.0,595.0,616.11,451.04
2016,8,2,10,45,212.5,433.0,1.05,25.5,622.0,634.82,462.06
2016,8,2,11,0,227.0,443.0,1.1,26.0,649.0,651.96,472.68
2016,8,2,11,15,322.5,415.5,1.1,26.0,713.0,723.91,522.3
2016,8,2,11,30,418.0,388.0,1.1,26.0,777.0,787.64,564.89
2016,8,2,11,45,379.5,412.0,1.15,26.0,767.0,747.2,537.08
2016,8,2,12,0,341.0,436.0,1.2,26.0,757.0,718.5,517.64
2016,8,2,12,15,346.0,432.5,1.2,26.0,758.5,701.94,506.81
2016,8,2,12,30,351.0,429.0,1.2,26.0,760.0,683.67,494.64
2016,8,2,12,45,305.0,440.0,1.25,26.5,726.0,636.02,461.09
2016,8,2,13,0,259.0,451.0,1.3,27.0,692.0,590.25,428.76
2016,8,2,13,15,263.5,439.0,1.3,26.5,680.5,563.76,411.69
2016,8,2,13,30,268.0,427.0,1.3,26.0,669.0,536.48,393.55
2016,8,2,13,45,264.5,417.0,1.3,26.0,650.5,505.1,371.32
2016,8,2,14,0,261.0,407.0,1.3,26.0,632.0,473.7,348.74
2016,8,2,14,15,289.0,386.0,1.3,26.0,627.0,450.15,331.37
2016,8,2,14,30,317.0,365.0,1.3,26.0,622.0,423.61,311.05
2016,8,2,14,45,320.0,346.0,1.3,26.0,596.0,385.6,281.95
2016,8,2,15,0,323.0,327.0,1.3,26.0,570.0,347.29,252.04
2016,8,2,15,15,328.5,305.5,1.3,25.5,540.5,307.74,221.12
2016,8,2,15,30,334.0,284.0,1.3,25.0,511.0,267.76,189.74
2016,8,2,15,45,348.0,259.0,1.3,25.0,481.0,226.5,157.67
2016,8,2,16,0,362.0,234.0,1.3,25.0,451.0,184.01,128.07
2016,8,2,16,15,330.5,218.0,1.25,24.5,403.5,144.63,115.46
2016,8,2,16,30,299.0,202.0,1.2,24.0,356.0,135.4,108.55
2016,8,2,16,45,178.0,183.5,1.2,23.5,272.5,129.65,104.38
2016,8,2,17,0,57.0,165.0,1.2,23.0,189.0,120.93,97.64
2016,8,2,17,15,49.5,144.0,1.15,22.0,162.5,106.65,86.21
2016,8,2,17,30,42.0,123.0,1.1,21.0,136.0,92.08,74.27
2016,8,2,17,45,260.0,92.5,1.1,20.5,152.5,68.92,54.46
2016,8,2,18,0,478.0,62.0,1.1,20.0,169.0,49.01,37.12
2016,8,2,18,15,393.0,51.0,1.05,19.0,124.0,40.97,29.88
2016,8,2,18,30,308.0,40.0,1.0,18.0,79.0,32.74,22.1
2016,8,2,18,45,185.0,25.5,0.95,17.5,45.5,19.83,7.39
2016,8,2,19,0,62.0,11.0,0.9,17.0,12.0,9.39,0.0
2016,8,2,19,15,31.0,5.5,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,53.0,13.0,0.8,13.0,15.0,28.3,0.0
2016,8,3,5,45,160.5,30.0,0.8,14.0,49.0,116.44,75.89
2016,8,3,6,0,268.0,47.0,0.8,15.0,83.0,192.98,149.87
2016,8,3,6,15,349.0,60.0,0.75,15.5,128.5,262.57,210.3
2016,8,3,6,30,430.0,73.0,0.7,16.0,174.0,340.79,275.6
2016,8,3,6,45,215.0,83.5,0.65,17.0,134.0,231.0,187.93
2016,8,3,7,0,0.0,94.0,0.6,18.0,94.0,81.92,63.02
2016,8,3,7,15,0.0,110.0,0.6,18.5,110.0,96.1,74.84
2016,8,3,7,30,0.0,126.0,0.6,19.0,126.0,110.26,86.03
2016,8,3,7,45,0.0,137.5,0.65,19.5,137.5,120.0,93.43
2016,8,3,8,0,0.0,149.0,0.7,20.0,149.0,129.81,100.81
2016,8,3,8,15,2.0,163.5,0.7,20.5,165.0,144.28,111.85
2016,8,3,8,30,4.0,178.0,0.7,21.0,181.0,158.87,122.83
2016,8,3,8,45,6.0,192.0,0.75,22.0,196.5,173.08,133.15
2016,8,3,9,0,8.0,206.0,0.8,23.0,212.0,187.36,143.38
2016,8,3,9,15,12.0,230.5,0.8,23.5,239.5,213.53,162.86
2016,8,3,9,30,16.0,255.0,0.8,24.0,267.0,239.72,182.01
2016,8,3,9,45,19.5,277.5,0.85,24.5,293.0,263.46,199.13
2016,8,3,10,0,23.0,300.0,0.9,25.0,319.0,287.08,215.95
2016,8,3,10,15,26.0,319.5,0.95,25.0,341.5,325.7,244.0
2016,8,3,10,30,29.0,339.0,1.0,25.0,364.0,345.85,258.28
2016,8,3,10,45,40.0,369.5,1.05,25.5,405.0,384.23,285.44
2016,8,3,11,0,51.0,400.0,1.1,26.0,446.0,421.66,311.4
2016,8,3,11,15,64.0,420.0,1.1,26.0,479.0,449.5,330.84
2016,8,3,11,30,77.0,440.0,1.1,26.0,512.0,476.02,349.26
2016,8,3,11,45,60.5,424.0,1.15,26.0,481.0,439.89,323.35
2016,8,3,12,0,44.0,408.0,1.2,26.0,450.0,404.76,298.37
2016,8,3,12,15,45.5,410.5,1.2,26.0,453.5,403.08,297.36
2016,8,3,12,30,47.0,413.0,1.2,26.0,457.0,400.9,295.8
2016,8,3,12,45,47.5,410.5,1.25,26.0,455.0,393.07,290.39
2016,8,3,13,0,48.0,408.0,1.3,26.0,453.0,384.98,284.84
2016,8,3,13,15,54.0,408.5,1.3,25.5,458.5,383.04,284.2
2016,8,3,13,30,60.0,409.0,1.3,25.0,464.0,380.21,282.85
2016,8,3,13,45,59.0,397.0,1.35,25.0,450.0,362.21,270.01
2016,8,3,14,0,58.0,385.0,1.4,25.0,436.0,344.4,257.29
2016,8,3,14,15,87.0,385.5,1.4,24.5,458.0,351.28,262.95
2016,8,3,14,30,116.0,386.0,1.4,24.0,480.0,351.64,263.29
2016,8,3,14,45,143.5,369.5,1.4,24.0,480.5,337.06,251.72
2016,8,3,15,0,171.0,353.0,1.4,24.0,481.0,319.35,237.28
2016,8,3,15,15,142.5,330.5,1.4,23.5,433.0,279.5,207.9
2016,8,3,15,30,114.0,308.0,1.4,23.0,385.0,243.54,181.75
2016,8,3,15,45,84.5,277.5,1.4,23.0,332.5,213.65,160.39
2016,8,3,16,0,55.0,247.0,1.4,23.0,280.0,181.93,138.06
2016,8,3,16,15,83.0,232.0,1.35,22.0,277.0,164.25,132.91
2016,8,3,16,30,111.0,217.0,1.3,21.0,274.0,147.89,120.3
2016,8,3,16,45,63.5,182.0,1.3,20.5,214.0,132.55,108.1
2016,8,3,17,0,16.0,147.0,1.3,20.0,154.0,114.06,93.01
2016,8,3,17,15,10.5,128.0,1.25,19.5,132.0,99.77,81.23
2016,8,3,17,30,5.0,109.0,1.2,19.0,110.0,85.38,69.12
2016,8,3,17,45,265.5,82.5,1.15,18.5,141.5,59.89,47.05
2016,8,3,18,0,526.0,56.0,1.1,18.0,173.0,44.46,33.45
2016,8,3,18,15,440.0,46.5,1.05,17.0,126.5,37.45,27.06
2016,8,3,18,30,354.0,37.0,1.0,16.0,80.0,30.33,20.18
2016,8,3,18,45,227.0,23.5,0.95,15.5,46.5,19.35,6.3
2016,8,3,19,0,100.0,10.0,0.9,15.0,13.0,8.54,0.0
2016,8,3,19,15,50.0,5.0,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,1.1,13.0,16.0,43.96,0.0
2016,8,4,5,45,229.5,26.5,1.15,13.5,51.5,139.59,89.17
2016,8,4,6,0,358.0,40.0,1.2,14.0,87.0,226.83,176.84
2016,8,4,6,15,440.0,49.5,1.15,14.5,133.0,299.88,241.33
2016,8,4,6,30,522.0,59.0,1.1,15.0,179.0,381.0,309.82
2016,8,4,6,45,261.0,72.0,1.1,15.5,132.0,259.35,213.17
2016,8,4,7,0,0.0,85.0,1.1,16.0,85.0,73.01,56.15
2016,8,4,7,15,0.0,87.0,1.05,16.5,87.0,73.7,56.81
2016,8,4,7,30,0.0,89.0,1.0,17.0,89.0,74.8,57.44
2016,8,4,7,45,0.0,103.0,0.95,17.5,103.0,87.16,67.37
2016,8,4,8,0,0.0,117.0,0.9,18.0,117.0,99.54,77.12
2016,8,4,8,15,0.0,128.5,0.9,18.5,128.5,109.61,84.86
2016,8,4,8,30,0.0,140.0,0.9,19.0,140.0,119.69,92.53
2016,8,4,8,45,5.0,176.5,0.9,19.5,180.0,157.59,122.47
2016,8,4,9,0,10.0,213.0,0.9,20.0,220.0,196.0,152.08
2016,8,4,9,15,17.0,246.0,0.9,20.5,259.0,233.24,180.28
2016,8,4,9,30,24.0,279.0,0.9,21.0,298.0,270.62,208.02
2016,8,4,9,45,20.0,275.0,0.95,21.5,291.0,261.74,200.25
2016,8,4,10,0,16.0,271.0,1.0,22.0,284.0,253.03,192.92
2016,8,4,10,15,17.5,286.0,1.05,22.0,300.5,267.52,203.69
2016,8,4,10,30,19.0,301.0,1.1,22.0,317.0,281.84,214.2
2016,8,4,10,45,32.0,346.0,1.15,22.5,374.5,353.39,266.85
2016,8,4,11,0,45.0,391.0,1.2,23.0,432.0,407.31,305.19
2016,8,4,11,15,64.5,417.5,1.2,23.0,477.0,447.93,334.22
2016,8,4,11,30,84.0,444.0,1.2,23.0,522.0,486.88,361.76
2016,8,4,11,45,85.5,443.5,1.3,23.0,523.5,481.63,358.07
2016,8,4,12,0,87.0,443.0,1.4,23.0,525.0,475.86,354.34
2016,8,4,12,15,190.5,446.0,1.45,22.5,625.0,571.67,425.33
2016,8,4,12,30,294.0,449.0,1.5,22.0,725.0,655.68,485.68
2016,8,4,12,45,552.0,313.0,1.55,22.0,825.5,730.35,542.09
2016,8,4,13,0,810.0,177.0,1.6,22.0,926.0,774.54,576.27
2016,8,4,13,15,805.5,176.0,1.6,21.5,910.0,731.19,546.04
2016,8,4,13,30,801.0,175.0,1.6,21.0,894.0,685.94,514.53
2016,8,4,13,45,793.5,173.5,1.6,21.0,870.5,636.76,478.36
2016,8,4,14,0,786.0,172.0,1.6,21.0,847.0,586.39,440.32
2016,8,4,14,15,777.0,169.5,1.55,20.5,817.5,533.54,399.85
2016,8,4,14,30,768.0,167.0,1.5,20.0,788.0,480.14,357.62
2016,8,4,14,45,776.5,154.0,1.5,20.0,757.5,425.23,312.21
2016,8,4,15,0,785.0,141.0,1.5,20.0,727.0,368.32,263.79
2016,8,4,15,15,770.5,138.0,1.5,19.5,686.0,310.9,215.06
2016,8,4,15,30,756.0,135.0,1.5,19.0,645.0,248.71,162.97
2016,8,4,15,45,766.0,120.0,1.5,19.0,606.0,194.09,118.29
2016,8,4,16,0,776.0,105.0,1.5,19.0,567.0,132.26,75.86
2016,8,4,16,15,754.0,101.0,1.5,18.5,518.0,76.52,60.65
2016,8,4,16,30,732.0,97.0,1.5,18.0,469.0,68.33,54.0
2016,8,4,16,45,724.0,87.0,1.5,18.0,421.5,68.84,54.64
2016,8,4,17,0,716.0,77.0,1.5,18.0,374.0,62.46,49.27
2016,8,4,17,15,677.5,71.5,1.5,17.5,322.0,54.08,42.17
2016,8,4,17,30,639.0,66.0,1.5,17.0,270.0,50.77,39.41
2016,8,4,17,45,597.0,58.0,1.5,16.5,221.0,45.41,34.7
2016,8,4,18,0,555.0,50.0,1.5,16.0,172.0,39.85,29.66
2016,8,4,18,15,469.5,41.5,1.45,15.5,125.5,33.47,23.72
2016,8,4,18,30,384.0,33.0,1.4,15.0,79.0,27.02,17.35
2016,8,4,18,45,245.5,21.0,1.4,14.5,45.5,17.23,4.02
2016,8,4,19,0,107.0,9.0,1.4,14.0,12.0,7.68,0.0
2016,8,4,19,15,53.5,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,13.5,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,14.0,15.0,44.51,0.0
2016,8,5,5,45,236.5,25.5,1.2,14.5,50.5,140.88,86.68
2016,8,5,6,0,368.0,39.0,1.3,15.0,86.0,230.79,179.0
2016,8,5,6,15,452.5,48.0,1.25,15.0,133.0,305.14,245.11
2016,8,5,6,30,537.0,57.0,1.2,15.0,180.0,387.82,315.5
2016,8,5,6,45,287.0,89.0,1.2,15.5,156.5,296.48,243.15
2016,8,5,7,0,37.0,121.0,1.2,16.0,133.0,145.02,116.81
2016,8,5,7,15,91.0,147.0,1.15,16.5,184.0,211.1,172.28
2016,8,5,7,30,145.0,173.0,1.1,17.0,235.0,295.81,240.18
2016,8,5,7,45,222.0,188.5,1.05,17.5,297.0,392.92,315.64
2016,8,5,8,0,299.0,204.0,1.0,18.0,359.0,480.31,380.85
2016,8,5,8,15,279.5,230.5,0.95,18.5,386.5,501.82,393.17
2016,8,5,8,30,260.0,257.0,0.9,19.0,414.0,520.63,403.74
2016,8,5,8,45,279.5,275.5,0.9,19.5,456.0,563.63,432.9
2016,8,5,9,0,299.0,294.0,0.9,20.0,498.0,606.17,460.88
2016,8,5,9,15,594.5,196.5,0.9,20.5,633.5,815.43,608.88
2016,8,5,9,30,890.0,99.0,0.9,21.0,769.0,984.91,713.51
2016,8,5,9,45,887.0,107.5,0.9,21.5,801.5,998.95,717.08
2016,8,5,10,0,884.0,116.0,0.9,22.0,834.0,1008.83,720.43
2016,8,5,10,15,891.0,117.0,0.9,22.5,863.5,1016.72,722.7
2016,8,5,10,30,898.0,118.0,0.9,23.0,893.0,1020.77,722.76
2016,8,5,10,45,902.0,120.0,0.95,23.5,915.0,1018.97,720.45
2016,8,5,11,0,906.0,122.0,1.0,24.0,937.0,1013.22,715.91
2016,8,5,11,15,909.5,122.5,1.0,24.0,952.5,1001.63,708.34
2016,8,5,11,30,913.0,123.0,1.0,24.0,968.0,986.2,698.6
2016,8,5,11,45,913.5,124.0,1.05,24.5,975.0,964.72,684.79
2016,8,5,12,0,914.0,125.0,1.1,25.0,982.0,939.69,668.84
2016,8,5,12,15,914.0,125.0,1.1,25.0,981.5,909.92,650.4
2016,8,5,12,30,914.0,125.0,1.1,25.0,981.0,876.94,629.89
2016,8,5,12,45,914.0,123.5,1.15,25.5,973.0,839.6,605.99
2016,8,5,13,0,914.0,122.0,1.2,26.0,965.0,799.37,580.03
2016,8,5,13,15,910.5,121.5,1.2,26.0,949.0,754.72,550.12
2016,8,5,13,30,907.0,121.0,1.2,26.0,933.0,707.76,517.36
2016,8,5,13,45,901.0,120.0,1.25,26.0,909.5,656.73,481.32
2016,8,5,14,0,895.0,119.0,1.3,26.0,886.0,604.04,442.86
2016,8,5,14,15,888.0,117.5,1.3,25.5,856.0,549.0,401.8
2016,8,5,14,30,881.0,116.0,1.3,25.0,826.0,492.85,358.31
2016,8,5,14,45,873.0,113.0,1.3,25.0,790.0,434.32,310.81
2016,8,5,15,0,865.0,110.0,1.3,25.0,754.0,375.3,261.56
2016,8,5,15,15,852.0,107.5,1.3,24.5,712.0,315.04,211.1
2016,8,5,15,30,839.0,105.0,1.3,24.0,670.0,249.25,156.77
2016,8,5,15,45,825.5,100.5,1.35,23.5,624.0,188.14,109.01
2016,8,5,16,0,812.0,96.0,1.4,23.0,578.0,128.34,70.43
2016,8,5,16,15,790.0,92.5,1.4,22.5,528.0,70.98,54.99
2016,8,5,16,30,768.0,89.0,1.4,22.0,478.0,69.56,54.18
2016,8,5,16,45,738.5,84.5,1.4,21.5,425.5,67.23,52.48
2016,8,5,17,0,709.0,80.0,1.4,21.0,373.0,59.37,46.0
2016,8,5,17,15,667.5,75.0,1.4,20.0,320.0,56.59,43.91
2016,8,5,17,30,626.0,70.0,1.4,19.0,267.0,53.75,41.68
2016,8,5,17,45,560.5,63.5,1.4,18.5,215.5,49.52,38.0
2016,8,5,18,0,495.0,57.0,1.4,18.0,164.0,45.27,34.12
2016,8,5,18,15,405.0,46.5,1.35,17.0,118.5,37.47,26.99
2016,8,5,18,30,315.0,36.0,1.3,16.0,73.0,29.52,19.27
2016,8,5,18,45,157.5,18.0,1.3,15.5,36.5,14.49,1.36
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,13.0,13.0,27.72,0.0
2016,8,6,5,45,181.0,26.0,1.05,13.5,46.5,118.09,69.46
2016,8,6,6,0,306.0,41.0,1.1,14.0,80.0,205.49,159.58
2016,8,6,6,15,392.0,52.0,1.1,14.5,125.5,279.63,225.0
2016,8,6,6,30,478.0,63.0,1.1,15.0,171.0,362.43,295.06
2016,8,6,6,45,239.0,53.5,1.1,15.5,107.5,223.17,184.03
2016,8,6,7,0,0.0,44.0,1.1,16.0,44.0,36.36,25.31
2016,8,6,7,15,0.0,54.5,1.05,16.5,54.5,45.1,32.77
2016,8,6,7,30,0.0,65.0,1.0,17.0,65.0,53.87,39.97
2016,8,6,7,45,0.0,73.0,1.0,17.5,73.0,60.56,45.33
2016,8,6,8,0,0.0,81.0,1.0,18.0,81.0,67.27,50.62
2016,8,6,8,15,0.0,95.0,1.0,18.5,95.0,79.27,60.19
2016,8,6,8,30,0.0,109.0,1.0,19.0,109.0,91.59,69.89
2016,8,6,8,45,0.0,123.0,1.0,19.5,123.0,103.94,79.49
2016,8,6,9,0,0.0,137.0,1.0,20.0,137.0,116.31,88.99
2016,8,6,9,15,2.0,160.0,1.05,20.5,162.0,138.73,106.46
2016,8,6,9,30,4.0,183.0,1.1,21.0,187.0,161.27,123.75
2016,8,6,9,45,4.5,182.5,1.15,21.5,186.5,160.97,123.01
2016,8,6,10,0,5.0,182.0,1.2,22.0,186.0,160.75,122.43
2016,8,6,10,15,6.5,196.5,1.2,22.0,202.0,174.97,133.32
2016,8,6,10,30,8.0,211.0,1.2,22.0,218.0,189.11,144.05
2016,8,6,10,45,11.0,241.0,1.25,22.5,251.0,218.51,166.15
2016,8,6,11,0,14.0,271.0,1.3,23.0,284.0,247.7,187.76
2016,8,6,11,15,17.5,302.0,1.3,23.0,318.5,277.96,210.24
2016,8,6,11,30,21.0,333.0,1.3,23.0,353.0,307.75,232.15
2016,8,6,11,45,23.0,343.0,1.35,23.0,365.0,316.77,238.69
2016,8,6,12,0,25.0,353.0,1.4,23.0,377.0,337.88,254.23
2016,8,6,12,15,36.5,383.5,1.4,23.0,418.0,371.64,279.02
2016,8,6,12,30,48.0,414.0,1.4,23.0,459.0,403.51,302.11
2016,8,6,12,45,60.5,423.5,1.45,23.0,480.0,415.58,311.05
2016,8,6,13,0,73.0,433.0,1.5,23.0,501.0,425.98,318.86
2016,8,6,13,15,129.0,438.0,1.5,22.5,555.0,466.19,349.36
2016,8,6,13,30,185.0,443.0,1.5,22.0,609.0,494.07,370.33
2016,8,6,13,45,190.5,427.5,1.5,22.0,594.5,468.85,351.84
2016,8,6,14,0,196.0,412.0,1.5,22.0,580.0,443.03,332.97
2016,8,6,14,15,195.5,398.0,1.5,22.0,560.5,414.64,311.86
2016,8,6,14,30,195.0,384.0,1.5,22.0,541.0,386.21,290.35
2016,8,6,14,45,522.5,249.5,1.5,22.0,644.0,394.43,291.23
2016,8,6,15,0,850.0,115.0,1.5,22.0,747.0,373.88,264.66
2016,8,6,15,15,838.0,112.5,1.5,21.5,705.5,309.64,210.32
2016,8,6,15,30,826.0,110.0,1.5,21.0,664.0,250.03,159.98
2016,8,6,15,45,816.5,104.5,1.55,20.5,619.5,189.43,111.86
2016,8,6,16,0,807.0,99.0,1.6,20.0,575.0,129.67,72.73
2016,8,6,16,15,785.5,95.5,1.6,19.5,525.5,73.11,57.53
2016,8,6,16,30,764.0,92.0,1.6,19.0,476.0,71.79,56.79
2016,8,6,16,45,743.5,85.0,1.65,18.5,425.5,67.76,53.61
2016,8,6,17,0,723.0,78.0,1.7,18.0,375.0,63.48,50.18
2016,8,6,17,15,682.5,73.0,1.7,17.5,322.0,55.36,43.3
2016,8,6,17,30,642.0,68.0,1.7,17.0,269.0,52.46,40.89
2016,8,6,17,45,590.5,60.5,1.75,16.5,218.5,47.46,36.49
2016,8,6,18,0,539.0,53.0,1.8,16.0,168.0,42.33,31.81
2016,8,6,18,15,446.5,43.5,1.75,15.5,121.0,35.2,25.14
2016,8,6,18,30,354.0,34.0,1.7,15.0,74.0,27.97,17.92
2016,8,6,18,45,177.0,17.0,1.65,14.5,37.0,13.72,0.0
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,13.0,14.0,43.21,0.0
2016,8,7,5,45,249.5,23.5,1.5,13.5,49.5,143.14,80.57
2016,8,7,6,0,396.0,36.0,1.6,14.0,85.0,241.38,187.34
2016,8,7,6,15,482.5,44.5,1.6,14.5,132.5,317.68,255.83
2016,8,7,6,30,569.0,53.0,1.6,15.0,180.0,402.61,328.29
2016,8,7,6,45,287.5,81.5,1.65,15.5,146.0,289.14,238.18
2016,8,7,7,0,6.0,110.0,1.7,16.0,112.0,103.33,81.72
2016,8,7,7,15,33.0,137.5,1.65,16.5,151.5,159.84,129.34
2016,8,7,7,30,60.0,165.0,1.6,17.0,191.0,209.59,169.91
2016,8,7,7,45,56.0,185.5,1.6,17.5,212.0,228.51,184.01
2016,8,7,8,0,52.0,206.0,1.6,18.0,233.0,246.87,197.46
2016,8,7,8,15,457.5,144.0,1.5,18.5,416.0,577.57,459.75
2016,8,7,8,30,863.0,82.0,1.4,19.0,599.0,876.25,665.83
2016,8,7,8,45,879.5,83.0,1.35,19.5,646.0,914.19,683.63
2016,8,7,9,0,896.0,84.0,1.3,20.0,693.0,949.47,702.45
2016,8,7,9,15,907.5,86.0,1.3,20.5,734.5,978.16,717.53
2016,8,7,9,30,919.0,88.0,1.3,21.0,776.0,1003.45,730.4
2016,8,7,9,45,917.5,94.5,1.3,21.5,809.5,1017.37,736.07
2016,8,7,10,0,916.0,101.0,1.3,22.0,843.0,1027.12,739.35
2016,8,7,10,15,923.0,102.5,1.3,22.0,872.5,1035.82,743.55
2016,8,7,10,30,930.0,104.0,1.3,22.0,902.0,1040.53,745.42
2016,8,7,10,45,934.0,105.0,1.3,22.5,924.5,1037.71,741.36
2016,8,7,11,0,938.0,106.0,1.3,23.0,947.0,1030.87,735.05
2016,8,7,11,15,941.0,106.5,1.3,23.0,962.0,1018.54,726.94
2016,8,7,11,30,944.0,107.0,1.3,23.0,977.0,1002.27,716.55
2016,8,7,11,45,945.0,107.5,1.35,23.5,984.5,980.28,702.15
2016,8,7,12,0,946.0,108.0,1.4,24.0,992.0,954.6,685.48
2016,8,7,12,15,946.0,108.0,1.4,24.0,991.5,924.04,666.31
2016,8,7,12,30,946.0,108.0,1.4,24.0,991.0,890.12,644.96
2016,8,7,12,45,937.5,112.0,1.45,24.0,980.5,849.77,619.94
2016,8,7,13,0,929.0,116.0,1.5,24.0,970.0,806.9,592.96
2016,8,7,13,15,926.0,115.0,1.5,24.0,954.0,761.43,562.29
2016,8,7,13,30,923.0,114.0,1.5,24.0,938.0,713.57,528.38
2016,8,7,13,45,925.0,109.5,1.55,24.0,917.0,663.69,492.53
2016,8,7,14,0,927.0,105.0,1.6,24.0,896.0,611.35,453.63
2016,8,7,14,15,920.0,103.5,1.6,23.5,865.5,554.56,410.6
2016,8,7,14,30,913.0,102.0,1.6,23.0,835.0,496.6,365.02
2016,8,7,14,45,911.5,97.0,1.65,23.0,800.0,437.18,316.04
2016,8,7,15,0,910.0,92.0,1.7,23.0,765.0,376.5,264.5
2016,8,7,15,15,898.5,90.0,1.7,22.5,723.0,314.35,211.44
2016,8,7,15,30,887.0,88.0,1.7,22.0,681.0,252.57,159.08
2016,8,7,15,45,877.0,83.5,1.7,22.0,635.0,189.83,109.06
2016,8,7,16,0,867.0,79.0,1.7,22.0,589.0,127.83,68.87
2016,8,7,16,15,847.0,76.5,1.65,21.5,538.5,69.56,54.05
2016,8,7,16,30,827.0,74.0,1.6,21.0,488.0,59.81,46.07
2016,8,7,16,45,802.5,70.0,1.6,20.5,435.5,57.43,44.29
2016,8,7,17,0,778.0,66.0,1.6,20.0,383.0,54.95,42.39
2016,8,7,17,15,740.0,61.5,1.55,19.0,329.0,51.85,39.97
2016,8,7,17,30,702.0,57.0,1.5,18.0,275.0,48.69,37.41
2016,8,7,17,45,645.5,51.5,1.5,17.5,222.5,44.5,33.74
2016,8,7,18,0,589.0,46.0,1.5,17.0,170.0,40.3,29.87
2016,8,7,18,15,497.5,38.0,1.4,16.0,122.5,30.88,21.3
2016,8,7,18,30,406.0,30.0,1.3,15.0,75.0,24.71,15.05
2016,8,7,18,45,203.0,15.0,1.25,14.5,37.5,12.1,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.0,5.0,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,112.0,10.0,0.9,13.0,13.0,45.43,0.0
2016,8,8,5,45,260.0,21.5,0.95,14.0,47.5,144.79,76.01
2016,8,8,6,0,408.0,33.0,1.0,15.0,82.0,244.16,187.71
2016,8,8,6,15,493.0,40.5,0.95,15.5,129.0,318.99,254.47
2016,8,8,6,30,578.0,48.0,0.9,16.0,176.0,402.37,324.56
2016,8,8,6,45,629.0,54.0,0.85,16.5,227.5,467.91,377.81
2016,8,8,7,0,680.0,60.0,0.8,17.0,279.0,540.3,433.37
2016,8,8,7,15,340.0,81.0,0.75,17.5,190.5,351.77,285.38
2016,8,8,7,30,0.0,102.0,0.7,18.0,102.0,87.26,66.91
2016,8,8,7,45,0.0,113.0,0.7,19.0,113.0,96.75,74.81
2016,8,8,8,0,0.0,124.0,0.7,20.0,124.0,106.29,81.97
2016,8,8,8,15,0.0,130.0,0.7,20.5,130.0,111.18,85.44
2016,8,8,8,30,0.0,136.0,0.7,21.0,136.0,116.17,88.96
2016,8,8,8,45,0.0,148.5,0.75,21.5,149.0,127.19,97.27
2016,8,8,9,0,0.0,161.0,0.8,22.0,162.0,138.21,105.48
2016,8,8,9,15,3.0,179.0,0.85,22.5,182.0,157.17,119.94
2016,8,8,9,30,6.0,197.0,0.9,23.0,202.0,176.19,134.26
2016,8,8,9,45,10.0,229.5,0.95,23.5,238.0,209.64,159.47
2016,8,8,10,0,14.0,262.0,1.0,24.0,274.0,243.13,184.24
2016,8,8,10,15,20.5,296.0,1.05,24.0,313.5,280.42,211.96
2016,8,8,10,30,27.0,330.0,1.1,24.0,353.0,336.35,252.98
2016,8,8,10,45,55.5,377.5,1.15,24.5,427.0,409.29,305.67
2016,8,8,11,0,84.0,425.0,1.2,25.0,501.0,480.8,355.83
2016,8,8,11,15,203.0,427.5,1.2,25.0,614.0,609.55,447.53
2016,8,8,11,30,322.0,430.0,1.2,25.0,727.0,730.4,529.7
2016,8,8,11,45,324.5,435.0,1.3,25.0,736.5,723.41,524.38
2016,8,8,12,0,327.0,440.0,1.4,25.0,746.0,714.47,519.04
2016,8,8,12,15,627.0,275.5,1.45,25.0,860.0,818.72,596.03
2016,8,8,12,30,927.0,111.0,1.5,25.0,974.0,877.86,637.06
2016,8,8,12,45,925.0,111.0,1.55,25.0,966.0,839.71,612.29
2016,8,8,13,0,923.0,111.0,1.6,25.0,958.0,798.72,586.43
2016,8,8,13,15,920.5,110.5,1.65,24.5,942.5,754.28,558.02
2016,8,8,13,30,918.0,110.0,1.7,24.0,927.0,707.38,526.0
2016,8,8,13,45,915.0,108.0,1.75,24.0,904.5,656.68,489.22
2016,8,8,14,0,912.0,106.0,1.8,24.0,882.0,603.99,449.76
2016,8,8,14,15,905.5,104.5,1.8,23.5,852.0,548.15,407.18
2016,8,8,14,30,899.0,103.0,1.8,23.0,822.0,491.13,362.05
2016,8,8,14,45,895.0,99.0,1.85,23.0,787.0,432.2,313.28
2016,8,8,15,0,891.0,95.0,1.9,23.0,752.0,372.32,262.26
2016,8,8,15,15,879.0,93.0,1.9,22.5,710.0,311.05,209.85
2016,8,8,15,30,867.0,91.0,1.9,22.0,668.0,250.23,158.23
2016,8,8,15,45,857.5,86.0,1.9,22.0,623.0,188.33,108.84
2016,8,8,16,0,848.0,81.0,1.9,22.0,578.0,127.14,69.17
2016,8,8,16,15,827.5,78.5,1.85,21.5,527.5,62.1,47.72
2016,8,8,16,30,807.0,76.0,1.8,21.0,477.0,61.0,47.11
2016,8,8,16,45,784.5,71.0,1.8,20.5,425.5,57.98,44.78
2016,8,8,17,0,762.0,66.0,1.8,20.0,374.0,54.81,42.28
2016,8,8,17,15,723.5,61.5,1.75,19.0,320.5,51.73,39.87
2016,8,8,17,30,685.0,57.0,1.7,18.0,267.0,48.59,37.32
2016,8,8,17,45,631.5,51.0,1.7,17.5,215.5,44.03,33.31
2016,8,8,18,0,578.0,45.0,1.7,17.0,164.0,39.41,29.06
2016,8,8,18,15,485.0,37.0,1.65,16.5,117.5,30.06,20.49
2016,8,8,18,30,392.0,29.0,1.6,16.0,71.0,23.87,14.11
2016,8,8,18,45,196.0,14.5,1.55,15.5,35.5,11.7,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,1.2,14.0,12.0,44.56,0.0
2016,8,9,5,45,261.0,21.0,1.25,14.5,46.5,144.33,69.37
2016,8,9,6,0,413.0,32.0,1.3,15.0,81.0,245.98,188.91
2016,8,9,6,15,499.0,39.5,1.25,15.0,128.0,321.6,257.55
2016,8,9,6,30,585.0,47.0,1.2,15.0,175.0,405.96,329.72
2016,8,9,6,45,292.5,45.0,1.2,15.5,109.0,254.5,210.1
2016,8,9,7,0,0.0,43.0,1.2,16.0,43.0,35.53,24.59
2016,8,9,7,15,0.0,51.0,1.15,16.5,51.0,42.19,30.31
2016,8,9,7,30,0.0,59.0,1.1,17.0,59.0,48.86,35.78
2016,8,9,7,45,0.0,79.0,1.05,17.5,79.0,65.58,49.54
2016,8,9,8,0,0.0,99.0,1.0,18.0,99.0,83.15,63.76
2016,8,9,8,15,0.0,122.5,0.95,18.5,122.5,104.27,80.63
2016,8,9,8,30,0.0,146.0,0.9,19.0,146.0,125.51,97.29
2016,8,9,8,45,3.0,171.5,0.85,19.5,174.0,151.45,117.54
2016,8,9,9,0,6.0,197.0,0.8,20.0,202.0,177.57,137.54
2016,8,9,9,15,7.5,208.0,0.8,20.5,214.5,188.6,145.48
2016,8,9,9,30,9.0,219.0,0.8,21.0,227.0,199.66,153.42
2016,8,9,9,45,10.0,228.5,0.8,21.5,237.5,208.81,159.83
2016,8,9,10,0,11.0,238.0,0.8,22.0,248.0,217.93,166.18
2016,8,9,10,15,25.0,295.0,0.8,22.5,317.0,301.69,228.88
2016,8,9,10,30,39.0,352.0,0.8,23.0,386.0,370.8,278.47
2016,8,9,10,45,38.0,361.5,0.85,23.5,395.0,376.33,281.21
2016,8,9,11,0,37.0,371.0,0.9,24.0,404.0,381.48,284.16
2016,8,9,11,15,126.5,413.0,0.9,24.5,529.0,522.32,385.25
2016,8,9,11,30,216.0,455.0,0.9,25.0,654.0,640.18,465.04
2016,8,9,11,45,312.0,424.5,0.95,25.5,714.5,702.73,507.09
2016,8,9,12,0,408.0,394.0,1.0,26.0,775.0,755.28,542.23
2016,8,9,12,15,272.5,429.5,1.05,26.0,684.0,641.0,463.45
2016,8,9,12,30,137.0,465.0,1.1,26.0,593.0,533.95,388.73
2016,8,9,12,45,486.5,315.0,1.15,26.0,762.0,683.85,499.83
2016,8,9,13,0,836.0,165.0,1.2,26.0,931.0,787.29,573.04
2016,8,9,13,15,642.0,260.0,1.2,26.0,842.0,692.29,504.31
2016,8,9,13,30,448.0,355.0,1.2,26.0,753.0,604.02,441.27
2016,8,9,13,45,330.0,383.5,1.2,26.0,672.5,522.05,383.26
2016,8,9,14,0,212.0,412.0,1.2,26.0,592.0,452.8,333.45
2016,8,9,14,15,251.0,388.5,1.2,26.0,594.0,435.23,320.82
2016,8,9,14,30,290.0,365.0,1.2,26.0,596.0,413.42,303.97
2016,8,9,14,45,187.5,349.5,1.2,26.0,496.5,341.22,251.63
2016,8,9,15,0,85.0,334.0,1.2,26.0,397.0,283.04,210.37
2016,8,9,15,15,53.5,288.0,1.15,25.5,326.5,233.11,174.3
2016,8,9,15,30,22.0,242.0,1.1,25.0,256.0,194.69,146.85
2016,8,9,15,45,23.5,229.0,1.1,25.0,243.5,181.64,137.24
2016,8,9,16,0,25.0,216.0,1.1,25.0,231.0,168.33,127.56
2016,8,9,16,15,12.5,181.5,1.1,24.5,189.0,140.71,112.38
2016,8,9,16,30,0.0,147.0,1.1,24.0,147.0,116.0,92.58
2016,8,9,16,45,1.0,139.0,1.1,23.5,139.5,109.39,87.61
2016,8,9,17,0,2.0,131.0,1.1,23.0,132.0,102.65,82.38
2016,8,9,17,15,1.0,112.0,1.05,22.0,112.5,88.32,70.71
2016,8,9,17,30,0.0,93.0,1.0,21.0,93.0,73.87,58.66
2016,8,9,17,45,238.5,73.5,0.95,20.5,122.0,53.68,41.22
2016,8,9,18,0,477.0,54.0,0.9,20.0,151.0,43.07,31.83
2016,8,9,18,15,382.0,43.0,0.85,19.0,106.5,34.77,24.27
2016,8,9,18,30,287.0,32.0,0.8,18.0,62.0,26.3,15.76
2016,8,9,18,45,143.5,16.0,0.75,17.5,31.0,12.98,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,118.0,19.0,0.85,14.5,32.5,82.55,33.45
2016,8,10,6,0,236.0,38.0,0.9,15.0,65.0,171.95,131.37
2016,8,10,6,15,318.0,52.0,0.85,15.5,109.0,242.18,193.64
2016,8,10,6,30,400.0,66.0,0.8,16.0,153.0,321.27,260.44
2016,8,10,6,45,200.0,58.5,0.75,16.5,102.0,208.43,170.44
2016,8,10,7,0,0.0,51.0,0.7,17.0,51.0,42.19,30.1
2016,8,10,7,15,0.0,61.5,0.65,17.5,61.5,50.94,37.57
2016,8,10,7,30,0.0,72.0,0.6,18.0,72.0,59.71,44.71
2016,8,10,7,45,0.0,84.0,0.6,18.5,84.0,69.91,52.91
2016,8,10,8,0,0.0,96.0,0.6,19.0,96.0,80.45,61.26
2016,8,10,8,15,0.0,109.0,0.6,19.5,109.0,91.92,70.24
2016,8,10,8,30,0.0,122.0,0.6,20.0,122.0,103.4,79.11
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,116.26,88.98
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,129.13,98.73
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,204.43,157.56
