Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,300.7,229.79
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,315.26,238.73
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,329.55,247.9
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,316.63,237.79
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,286.49,215.23
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,277.7,208.3
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,269.07,201.4
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,343.35,256.09
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,401.34,297.5
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,390.3,288.78
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,379.28,280.54
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,506.32,372.92
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,611.28,445.75
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,620.23,451.22
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,616.51,448.88
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,582.81,426.24
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,549.21,403.52
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,526.42,387.83
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,500.99,369.6
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,478.59,353.43
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,447.63,329.49
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,399.79,291.72
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,351.19,252.46
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,298.14,212.68
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,260.25,185.94
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,218.52,155.51
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,181.47,131.29
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,155.47,125.08
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,143.13,115.56
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,130.66,105.79
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,111.64,90.32
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,97.19,78.59
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,82.47,66.3
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,60.78,47.53
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,41.56,30.63
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,33.62,23.34
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,25.53,14.96
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,12.61,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,72.71,24.31
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,150.7,114.79
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,218.67,175.15
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,294.67,239.48
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,362.16,294.41
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,434.43,350.54
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,275.81,224.31
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,56.37,41.55
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,69.02,52.19
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,82.29,62.78
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,107.6,82.97
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,133.16,102.93
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,142.7,109.74
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,152.32,116.58
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,176.05,134.6
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,199.86,152.35
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,205.25,155.82
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,210.65,159.38
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,215.1,162.56
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,219.52,165.73
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,376.23,282.58
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,536.92,394.98
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,565.17,413.63
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,591.43,431.96
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,585.06,426.71
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,577.62,421.05
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,502.45,367.92
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,420.52,309.59
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,419.03,308.75
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,416.71,306.79
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,389.24,287.14
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,362.82,268.3
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,356.23,263.96
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,348.7,258.74
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,322.59,240.24
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,297.49,222.37
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,280.49,209.8
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,263.2,196.82
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,265.09,195.64
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,259.28,187.39
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,205.47,136.04
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,129.3,74.12
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,78.23,60.68
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,76.57,59.7
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,72.95,56.96
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,69.12,54.0
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,64.94,50.75
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,60.62,47.26
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,53.59,41.13
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,46.32,34.57
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,34.28,23.73
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,24.05,13.39
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,12.1,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,95.19,25.79
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,198.87,150.68
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,274.78,218.41
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,360.18,289.72
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,432.94,348.53
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,510.42,408.19
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,330.02,267.05
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,80.81,61.59
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,92.72,71.53
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,104.64,80.64
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,118.47,91.28
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,132.28,101.74
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,155.96,119.77
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,179.78,137.52
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,193.19,147.21
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,206.6,156.86
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,241.89,182.68
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,277.15,207.84
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,367.47,273.91
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,438.85,324.47
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,477.69,350.89
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,515.28,376.29
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,491.64,359.08
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,468.24,342.46
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,489.1,356.9
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,508.26,369.72
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,522.81,379.57
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,522.6,379.42
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,447.89,327.38
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,386.91,284.31
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,359.92,265.3
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,333.96,246.72
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,332.58,246.02
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,330.09,244.33
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,330.66,245.29
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,328.65,244.09
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,293.9,218.53
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,261.5,194.77
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,239.68,178.79
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,218.18,162.94
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,199.88,148.98
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,180.4,134.87
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,150.85,120.34
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,136.11,108.91
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,120.35,96.23
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,104.44,83.24
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,90.08,71.65
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,75.63,59.66
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,56.47,43.21
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,42.43,30.9
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,33.26,22.58
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,23.86,12.71
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,12.38,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,93.33,16.06
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,195.79,146.84
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,271.4,214.37
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,356.55,285.3
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,302.68,243.9
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,206.91,166.45
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,242.77,195.11
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,279.03,222.31
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,314.02,247.75
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,348.9,272.39
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,375.31,290.18
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,400.81,306.99
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,444.59,337.0
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,488.44,366.18
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,560.4,416.23
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,653.93,478.76
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,692.7,501.74
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,730.25,524.1
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,812.74,577.31
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,875.8,616.78
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,867.24,608.76
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,855.84,599.94
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,938.46,656.85
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,985.85,685.2
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,964.05,671.37
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,938.65,656.09
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,908.83,638.57
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,875.7,618.86
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,833.36,593.1
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,788.98,565.74
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,744.36,536.99
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,697.53,505.54
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,647.07,469.98
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,595.01,432.11
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,539.79,391.23
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,483.65,348.11
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,397.86,284.83
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,340.66,244.92
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,303.51,214.72
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,257.22,177.03
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,215.64,147.34
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,175.2,122.19
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,141.0,111.51
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,138.6,110.22
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,97.34,76.61
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,63.71,48.74
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,59.66,45.63
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,55.48,42.26
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,49.43,37.0
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,43.24,31.42
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,33.69,22.76
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,22.55,11.17
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,12.38,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,79.4,3.6
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,169.74,126.41
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,241.93,191.03
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,327.43,262.12
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,398.89,319.96
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,474.97,378.93
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,307.65,247.39
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,101.61,78.0
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,133.15,103.78
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,165.16,128.54
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,205.24,159.43
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,263.69,203.47
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,308.61,235.93
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,353.84,267.88
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,398.7,299.5
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,443.54,330.48
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,458.89,339.72
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,473.59,348.71
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,540.43,394.35
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,585.64,424.12
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,604.16,435.42
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,621.24,445.95
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,728.7,520.2
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,827.41,585.63
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,799.07,565.06
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,769.2,544.85
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,755.36,536.12
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,738.9,525.45
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,775.15,553.65
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,790.02,566.67
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,744.74,535.67
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,697.37,503.13
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,645.58,467.06
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,592.66,429.01
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,537.49,388.59
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,481.7,346.17
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,410.72,292.21
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,353.14,248.37
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,300.03,205.88
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,247.18,163.66
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,199.52,129.75
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,158.58,106.09
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,122.04,96.43
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,123.66,98.36
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,94.94,74.94
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,70.02,54.31
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,65.49,50.81
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,60.83,47.02
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,53.0,40.21
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,44.9,32.93
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,32.36,21.66
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,21.73,10.02
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,11.95,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,104.18,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,224.47,168.19
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,304.9,242.73
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,395.44,318.98
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,326.62,266.03
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,212.3,172.78
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,246.87,201.05
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,281.72,227.83
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,287.16,229.65
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,273.38,216.64
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,267.79,210.64
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,260.96,203.63
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,307.4,238.03
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,354.2,271.39
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,324.69,247.52
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,295.07,224.06
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,330.87,250.17
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,366.3,275.19
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,438.71,327.21
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,530.07,390.52
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,506.29,372.17
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,501.91,368.17
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,601.1,438.52
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,693.56,501.44
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,663.95,480.61
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,621.1,451.99
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,625.02,455.44
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,636.2,463.18
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,617.24,450.5
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,596.96,437.01
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,535.21,394.25
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,483.81,358.3
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,505.43,375.28
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,513.37,380.81
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,472.55,350.48
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,431.66,319.63
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,374.41,276.49
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,324.56,239.34
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,294.85,213.85
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,257.41,181.48
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,212.25,149.73
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,175.83,127.69
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,148.17,119.58
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,138.54,112.27
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,111.39,89.86
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,84.82,67.61
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,72.06,57.09
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,59.19,46.18
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,45.12,33.87
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,39.54,28.72
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,30.61,20.42
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,21.51,9.27
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,11.1,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,95.03,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,204.68,152.17
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,284.94,226.73
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,375.64,303.05
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,449.86,362.52
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,528.76,422.15
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,367.12,295.58
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,125.1,97.85
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,139.07,109.39
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,153.17,119.85
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,178.39,139.29
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,203.85,158.51
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,235.9,182.26
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,287.36,220.0
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,286.76,218.03
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,267.2,202.39
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,329.66,248.2
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,372.9,278.62
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,390.21,289.94
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,407.01,301.02
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,399.96,295.18
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,392.82,289.48
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,425.77,313.16
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,457.34,335.39
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,564.54,411.02
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,662.25,476.99
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,625.12,450.86
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,600.75,434.23
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,572.59,415.28
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,544.61,396.26
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,542.34,395.43
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,539.96,393.95
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,511.5,373.83
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,481.81,352.59
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,448.75,328.23
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,414.45,302.37
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,367.88,267.71
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,324.8,235.44
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,275.95,200.64
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,232.37,170.54
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,209.69,152.11
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,181.27,131.49
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,146.99,117.25
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,135.43,108.44
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,115.73,92.65
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,98.56,78.7
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,83.85,66.68
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,69.02,54.22
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,54.08,41.25
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,38.99,27.92
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,25.93,16.18
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,12.36,2.25
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,6.4,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,71.73,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,155.61,113.87
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,229.03,181.91
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,312.65,252.87
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,205.64,167.93
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,64.27,48.64
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,78.62,60.76
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,92.94,72.31
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,104.76,81.44
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,116.6,90.39
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,148.03,115.2
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,179.81,139.71
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,211.17,163.23
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,242.72,186.4
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,307.82,234.79
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,354.98,268.63
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,414.21,310.51
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,473.12,350.92
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,528.21,388.8
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,561.52,411.44
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,553.81,404.43
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,545.35,397.34
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,615.91,447.25
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,698.73,503.1
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,639.56,461.15
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,597.1,431.17
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,568.24,411.36
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,539.77,391.59
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,496.32,361.55
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,447.48,327.51
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,441.52,323.84
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,438.28,321.67
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,402.56,296.2
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,372.28,274.58
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,362.42,268.06
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,349.13,258.55
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,355.45,260.59
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,343.69,246.58
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,296.11,210.47
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,252.52,178.49
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,208.29,148.16
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,179.18,131.51
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,147.55,118.23
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,136.56,109.84
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,120.84,97.31
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,104.76,84.24
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,90.15,72.31
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,75.27,59.8
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,57.45,44.31
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,41.35,30.03
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,30.08,19.66
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,18.64,5.08
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,10.24,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,47.15,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,104.44,74.45
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,170.93,135.36
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,255.98,207.16
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,321.05,261.02
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,390.61,316.36
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,302.73,244.94
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,183.67,146.59
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,205.99,163.99
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,228.17,180.15
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,232.07,181.83
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,218.85,170.35
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,292.72,226.4
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,350.53,268.23
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,372.79,283.12
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,394.66,297.83
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,427.25,320.38
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,459.34,342.2
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,516.63,382.19
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,552.08,406.48
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,579.87,425.14
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,606.14,442.68
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,592.59,432.34
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,578.38,421.95
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,570.19,417.01
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,561.04,411.32
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,566.16,415.78
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,569.34,418.79
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,544.52,401.24
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,519.78,383.86
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,510.05,377.46
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,498.21,369.24
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,485.1,360.06
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,469.79,348.81
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,436.55,324.6
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,402.6,299.32
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,364.34,269.91
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,326.45,240.25
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,282.93,207.24
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,248.29,181.41
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,212.67,154.74
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,178.51,131.53
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,149.1,120.49
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,135.56,109.92
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,122.08,99.16
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,102.78,83.26
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,87.49,70.62
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,73.6,58.84
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,55.63,43.07
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,37.37,26.82
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,22.72,13.5
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,7.39,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,3.84,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,30.9,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,68.46,46.56
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,127.04,99.72
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,188.42,152.56
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,251.97,205.94
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,319.26,260.55
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,211.42,172.12
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,87.18,67.27
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,100.53,78.18
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,113.87,88.57
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,141.55,110.46
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,169.46,132.05
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,201.27,156.18
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,233.31,179.94
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,250.62,192.17
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,267.87,204.29
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,272.72,206.92
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,277.53,209.59
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,359.35,269.46
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,421.58,313.19
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,468.39,345.64
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,532.6,389.43
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,558.62,407.24
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,582.74,424.0
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,623.96,452.52
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,674.65,486.45
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,664.19,479.45
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,651.84,471.72
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,692.21,501.81
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,715.19,519.17
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,675.52,491.57
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,634.84,463.35
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,592.53,433.85
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,548.94,402.55
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,500.59,367.36
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,452.63,331.4
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,402.95,292.52
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,353.77,253.15
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,298.67,208.78
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,242.66,163.58
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,195.54,130.23
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,156.04,107.74
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,130.2,104.52
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,124.38,100.25
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,113.81,91.9
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,102.86,83.05
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,89.01,71.66
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,74.7,59.54
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,58.25,45.11
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,41.25,29.97
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,25.81,15.89
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,9.77,0.0
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,5.12,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,23.66,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,68.79,46.12
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,128.36,100.59
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,190.98,154.33
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,255.02,207.87
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,323.05,262.73
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,207.14,168.29
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,76.51,58.36
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,87.02,67.07
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,97.55,75.28
