Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,593.0,113.0,1.2,20.0,387.0,675.45,529.25
2016,8,30,8,15,716.0,93.5,1.2,20.5,461.0,775.77,594.08
2016,8,30,8,30,839.0,74.0,1.2,21.0,535.0,875.52,657.5
2016,8,30,8,45,856.0,76.0,1.25,21.5,581.5,914.37,679.45
2016,8,30,9,0,873.0,78.0,1.3,22.0,628.0,950.54,700.13
2016,8,30,9,15,885.5,79.5,1.3,22.5,669.5,978.67,714.66
2016,8,30,9,30,898.0,81.0,1.3,23.0,711.0,1003.42,727.03
2016,8,30,9,45,909.0,81.5,1.35,23.5,746.5,1021.88,736.3
2016,8,30,10,0,920.0,82.0,1.4,24.0,782.0,1036.56,743.35
2016,8,30,10,15,926.5,83.0,1.4,24.0,811.0,1043.3,746.2
2016,8,30,10,30,933.0,84.0,1.4,24.0,840.0,1045.97,746.77
2016,8,30,10,45,602.5,243.0,1.45,24.5,736.5,894.14,648.09
2016,8,30,11,0,272.0,402.0,1.5,25.0,633.0,693.17,506.37
2016,8,30,11,15,610.5,243.5,1.55,25.0,772.0,876.32,639.32
2016,8,30,11,30,949.0,85.0,1.6,25.0,911.0,1002.16,719.29
2016,8,30,11,45,950.5,85.0,1.65,25.0,917.0,978.48,703.27
2016,8,30,12,0,952.0,85.0,1.7,25.0,923.0,950.99,686.58
2016,8,30,12,15,951.5,85.0,1.7,25.0,921.0,918.07,665.73
2016,8,30,12,30,951.0,85.0,1.7,25.0,919.0,881.71,642.62
2016,8,30,12,45,947.5,85.0,1.75,25.5,908.5,839.68,614.96
2016,8,30,13,0,944.0,85.0,1.8,26.0,898.0,794.8,585.2
2016,8,30,13,15,940.0,84.5,1.8,26.0,880.0,746.44,553.25
2016,8,30,13,30,936.0,84.0,1.8,26.0,862.0,695.69,516.97
2016,8,30,13,45,930.5,83.0,1.85,26.0,836.5,641.41,477.45
2016,8,30,14,0,925.0,82.0,1.9,26.0,811.0,585.37,435.27
2016,8,30,14,15,917.0,81.0,1.85,25.5,778.5,526.57,389.9
2016,8,30,14,30,909.0,80.0,1.8,25.0,746.0,466.77,342.06
2016,8,30,14,45,898.5,78.5,1.8,25.0,707.5,404.89,290.5
2016,8,30,15,0,888.0,77.0,1.8,25.0,669.0,342.84,237.45
2016,8,30,15,15,874.0,75.0,1.8,24.5,625.5,279.64,183.47
2016,8,30,15,30,860.0,73.0,1.8,24.0,582.0,217.25,131.36
2016,8,30,15,45,842.0,70.5,1.8,23.5,534.0,155.08,84.72
2016,8,30,16,0,824.0,68.0,1.8,23.0,486.0,94.72,52.07
2016,8,30,16,15,798.5,65.0,1.75,22.5,435.0,53.63,40.61
2016,8,30,16,30,773.0,62.0,1.7,22.0,384.0,51.75,39.26
2016,8,30,16,45,738.0,58.0,1.65,21.5,331.5,48.97,37.04
2016,8,30,17,0,703.0,54.0,1.6,21.0,279.0,46.13,34.71
2016,8,30,17,15,650.0,49.0,1.55,20.5,227.0,42.29,31.4
2016,8,30,17,30,597.0,44.0,1.5,20.0,175.0,38.45,27.92
2016,8,30,17,45,511.5,37.0,1.45,19.5,127.0,32.66,22.56
2016,8,30,18,0,426.0,30.0,1.4,19.0,79.0,24.67,14.9
2016,8,30,18,15,213.0,15.0,1.35,18.5,39.5,12.08,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,146.0,9.5,1.25,14.5,18.5,69.22,0.0
2016,8,31,6,0,292.0,19.0,1.3,15.0,37.0,183.01,57.65
2016,8,31,6,15,411.5,28.0,1.3,15.5,81.0,282.99,219.27
2016,8,31,6,30,531.0,37.0,1.3,16.0,125.0,381.49,307.22
2016,8,31,6,45,599.5,43.0,1.35,16.5,176.0,461.07,374.71
2016,8,31,7,0,668.0,49.0,1.4,17.0,227.0,545.78,442.46
2016,8,31,7,15,712.5,53.5,1.35,17.5,281.0,615.44,493.46
2016,8,31,7,30,757.0,58.0,1.3,18.0,335.0,686.77,543.12
2016,8,31,7,45,788.0,61.0,1.3,18.5,388.0,746.15,582.48
2016,8,31,8,0,819.0,64.0,1.3,19.0,441.0,796.44,614.2
2016,8,31,8,15,840.5,67.0,1.3,19.0,491.5,845.56,645.46
2016,8,31,8,30,862.0,70.0,1.3,19.0,542.0,892.82,674.81
2016,8,31,8,45,878.5,72.0,1.3,19.5,589.0,931.82,696.85
2016,8,31,9,0,895.0,74.0,1.3,20.0,636.0,968.02,716.79
2016,8,31,9,15,907.0,75.5,1.3,20.5,677.5,996.06,731.24
2016,8,31,9,30,919.0,77.0,1.3,21.0,719.0,1020.61,743.47
2016,8,31,9,45,919.5,83.0,1.35,21.5,753.0,1035.2,750.31
2016,8,31,10,0,920.0,89.0,1.4,22.0,787.0,1045.56,754.71
2016,8,31,10,15,926.5,90.0,1.45,22.0,816.0,1052.09,758.36
2016,8,31,10,30,933.0,91.0,1.5,22.0,845.0,1054.54,759.64
2016,8,31,10,45,938.5,91.5,1.55,22.0,867.0,1051.29,757.54
2016,8,31,11,0,944.0,92.0,1.6,22.0,889.0,1043.89,753.02
2016,8,31,11,15,946.5,92.5,1.6,22.0,902.5,1029.39,743.43
2016,8,31,11,30,949.0,93.0,1.6,22.0,916.0,1010.87,731.48
2016,8,31,11,45,950.0,93.5,1.6,22.5,922.0,986.99,714.87
2016,8,31,12,0,951.0,94.0,1.6,23.0,928.0,959.3,695.97
2016,8,31,12,15,950.5,94.0,1.6,22.5,926.0,926.14,676.23
2016,8,31,12,30,950.0,94.0,1.6,22.0,924.0,889.54,654.13
2016,8,31,12,45,943.0,96.0,1.65,22.0,912.0,846.41,626.82
2016,8,31,13,0,936.0,98.0,1.7,22.0,900.0,800.65,597.42
2016,8,31,13,15,932.0,97.5,1.7,22.0,882.0,752.33,564.75
2016,8,31,13,30,928.0,97.0,1.7,22.0,864.0,701.65,528.12
2016,8,31,13,45,922.5,95.0,1.75,22.0,838.5,646.61,487.68
2016,8,31,14,0,917.0,93.0,1.8,22.0,813.0,589.84,444.56
2016,8,31,14,15,908.5,92.0,1.8,21.5,780.0,530.97,398.82
2016,8,31,14,30,900.0,91.0,1.8,21.0,747.0,471.17,350.55
2016,8,31,14,45,890.5,88.0,1.8,21.0,708.5,408.71,297.88
2016,8,31,15,0,881.0,85.0,1.8,21.0,670.0,346.02,243.63
2016,8,31,15,15,866.0,83.0,1.8,20.5,625.5,282.78,188.96
2016,8,31,15,30,851.0,81.0,1.8,20.0,581.0,220.48,136.34
2016,8,31,15,45,833.5,77.5,1.8,20.0,533.0,157.97,88.77
2016,8,31,16,0,816.0,74.0,1.8,20.0,485.0,90.13,49.75
2016,8,31,16,15,789.0,70.5,1.75,19.5,433.0,57.57,44.56
2016,8,31,16,30,762.0,67.0,1.7,19.0,381.0,55.46,43.0
2016,8,31,16,45,727.0,62.0,1.7,19.0,328.5,52.04,40.13
2016,8,31,17,0,692.0,57.0,1.7,19.0,276.0,48.53,37.11
2016,8,31,17,15,635.5,51.5,1.6,18.5,223.5,44.36,33.48
2016,8,31,17,30,579.0,46.0,1.5,18.0,171.0,36.92,26.8
2016,8,31,17,45,487.0,38.5,1.45,17.5,122.5,31.22,21.47
2016,8,31,18,0,395.0,31.0,1.4,17.0,74.0,25.54,15.59
2016,8,31,18,15,197.5,15.5,1.3,16.5,37.0,12.54,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,1.1,14.5,18.0,70.52,0.0
2016,9,1,6,0,297.0,19.0,1.1,15.0,36.0,185.12,40.44
2016,9,1,6,15,419.0,28.0,1.1,15.0,80.5,282.26,217.93
2016,9,1,6,30,541.0,37.0,1.1,15.0,125.0,388.32,312.83
2016,9,1,6,45,610.5,43.0,1.1,15.5,177.0,469.21,381.11
2016,9,1,7,0,680.0,49.0,1.1,16.0,229.0,555.27,449.26
2016,9,1,7,15,340.0,72.5,1.05,16.5,162.5,360.62,295.87
2016,9,1,7,30,0.0,96.0,1.0,17.0,96.0,83.62,64.49
2016,9,1,7,45,4.5,126.0,1.0,18.0,128.5,116.22,91.69
2016,9,1,8,0,9.0,156.0,1.0,19.0,161.0,149.23,117.94
2016,9,1,8,15,30.0,189.0,1.0,19.5,205.5,216.77,171.88
2016,9,1,8,30,51.0,222.0,1.0,20.0,250.0,271.82,214.36
2016,9,1,8,45,60.5,246.0,1.0,20.5,282.0,305.94,239.45
2016,9,1,9,0,70.0,270.0,1.0,21.0,314.0,340.07,264.17
2016,9,1,9,15,73.0,290.0,1.0,21.0,338.5,363.01,280.44
2016,9,1,9,30,76.0,310.0,1.0,21.0,363.0,385.59,296.36
2016,9,1,9,45,77.5,327.5,1.05,21.5,384.0,403.38,308.22
2016,9,1,10,0,79.0,345.0,1.1,22.0,405.0,420.69,319.68
2016,9,1,10,15,82.5,361.0,1.15,22.0,425.5,437.82,331.67
2016,9,1,10,30,86.0,377.0,1.2,22.0,446.0,454.35,343.21
2016,9,1,10,45,140.0,395.0,1.25,22.5,511.0,543.43,407.07
2016,9,1,11,0,194.0,413.0,1.3,23.0,576.0,609.16,452.59
2016,9,1,11,15,579.5,251.5,1.35,23.0,750.5,854.78,628.37
2016,9,1,11,30,965.0,90.0,1.4,23.0,925.0,1023.29,735.73
2016,9,1,11,45,964.0,91.5,1.45,23.0,930.0,998.13,718.27
2016,9,1,12,0,963.0,93.0,1.5,23.0,935.0,969.19,700.86
2016,9,1,12,15,962.5,93.0,1.55,23.0,932.5,935.55,680.35
2016,9,1,12,30,962.0,93.0,1.6,23.0,930.0,898.43,657.43
2016,9,1,12,45,956.0,94.5,1.7,23.0,918.5,855.06,630.7
2016,9,1,13,0,950.0,96.0,1.8,23.0,907.0,808.95,601.69
2016,9,1,13,15,946.0,95.5,1.8,22.5,889.0,759.91,569.8
2016,9,1,13,30,942.0,95.0,1.8,22.0,871.0,708.47,533.68
2016,9,1,13,45,934.5,94.5,1.85,21.5,844.5,652.74,493.57
2016,9,1,14,0,927.0,94.0,1.9,21.0,818.0,595.43,450.72
2016,9,1,14,15,919.0,92.5,1.8,21.0,785.0,535.7,402.89
2016,9,1,14,30,911.0,91.0,1.7,21.0,752.0,474.98,352.8
2016,9,1,14,45,901.0,89.0,1.65,21.0,713.0,412.39,299.94
2016,9,1,15,0,891.0,87.0,1.6,21.0,674.0,349.59,245.57
2016,9,1,15,15,876.5,84.5,1.55,20.5,629.5,285.34,190.16
2016,9,1,15,30,862.0,82.0,1.5,20.0,585.0,221.97,136.82
2016,9,1,15,45,843.0,79.0,1.5,20.0,536.0,158.85,89.18
2016,9,1,16,0,824.0,76.0,1.5,20.0,487.0,90.7,50.67
2016,9,1,16,15,796.5,72.5,1.5,19.5,434.5,59.22,46.01
2016,9,1,16,30,769.0,69.0,1.5,19.0,382.0,57.15,44.49
2016,9,1,16,45,728.0,64.5,1.55,18.5,328.0,54.12,42.04
2016,9,1,17,0,687.0,60.0,1.6,18.0,274.0,51.04,39.48
2016,9,1,17,15,628.5,54.0,1.55,17.5,221.0,42.76,32.19
2016,9,1,17,30,570.0,48.0,1.5,17.0,168.0,38.56,28.34
2016,9,1,17,45,465.0,40.0,1.5,16.5,119.0,32.48,22.6
2016,9,1,18,0,360.0,32.0,1.5,16.0,70.0,26.44,16.17
2016,9,1,18,15,180.0,16.0,1.45,15.5,35.0,13.03,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,9.5,1.05,14.0,15.5,51.16,0.0
2016,9,2,6,0,204.0,19.0,1.1,15.0,31.0,140.29,12.73
2016,9,2,6,15,327.5,30.5,1.05,15.5,72.5,243.2,186.54
2016,9,2,6,30,451.0,42.0,1.0,16.0,114.0,347.69,279.27
2016,9,2,6,45,520.5,50.0,1.0,16.5,163.5,425.94,345.31
2016,9,2,7,0,590.0,58.0,1.0,17.0,213.0,509.91,412.49
2016,9,2,7,15,295.0,70.0,0.95,17.5,147.5,324.79,265.94
2016,9,2,7,30,0.0,82.0,0.9,18.0,82.0,69.64,52.7
2016,9,2,7,45,0.0,94.0,0.9,18.5,94.0,80.2,61.64
2016,9,2,8,0,0.0,106.0,0.9,19.0,106.0,90.77,70.0
2016,9,2,8,15,0.0,120.0,0.9,19.5,120.0,103.28,79.81
2016,9,2,8,30,0.0,134.0,0.9,20.0,134.0,115.79,89.48
2016,9,2,8,45,1.0,152.5,0.9,20.5,153.5,133.57,103.27
2016,9,2,9,0,2.0,171.0,0.9,21.0,173.0,151.37,116.87
2016,9,2,9,15,2.0,173.0,0.95,21.5,175.0,152.4,117.1
2016,9,2,9,30,2.0,175.0,1.0,22.0,177.0,153.58,117.54
2016,9,2,9,45,12.0,226.5,1.05,22.5,236.5,211.78,162.62
2016,9,2,10,0,22.0,278.0,1.1,23.0,296.0,270.68,206.9
2016,9,2,10,15,69.0,331.5,1.15,23.0,387.0,392.56,298.39
2016,9,2,10,30,116.0,385.0,1.2,23.0,478.0,514.97,386.3
2016,9,2,10,45,160.5,397.5,1.25,23.5,530.0,567.28,422.34
2016,9,2,11,0,205.0,410.0,1.3,24.0,582.0,617.53,456.82
2016,9,2,11,15,558.5,256.0,1.35,24.0,734.5,839.03,615.19
2016,9,2,11,30,912.0,102.0,1.4,24.0,887.0,985.42,709.41
2016,9,2,11,45,913.0,102.0,1.45,24.5,893.0,961.57,691.63
2016,9,2,12,0,914.0,102.0,1.5,25.0,899.0,934.09,673.68
2016,9,2,12,15,914.0,102.0,1.5,25.0,897.0,902.21,653.55
2016,9,2,12,30,914.0,102.0,1.5,25.0,895.0,867.0,631.22
2016,9,2,12,45,901.0,107.5,1.55,25.0,882.0,823.45,603.84
2016,9,2,13,0,888.0,113.0,1.6,25.0,869.0,777.75,574.7
2016,9,2,13,15,884.0,112.5,1.6,25.0,851.0,731.2,542.88
2016,9,2,13,30,880.0,112.0,1.6,25.0,833.0,682.43,507.96
2016,9,2,13,45,876.5,109.0,1.6,25.0,808.5,629.81,469.37
2016,9,2,14,0,873.0,106.0,1.6,25.0,784.0,575.41,428.25
2016,9,2,14,15,718.5,167.5,1.6,24.5,710.0,497.75,369.78
2016,9,2,14,30,564.0,229.0,1.6,24.0,636.0,430.85,319.09
2016,9,2,14,45,699.5,163.0,1.6,24.0,640.0,390.76,283.81
2016,9,2,15,0,835.0,97.0,1.6,24.0,644.0,335.33,233.53
2016,9,2,15,15,819.0,94.0,1.6,23.5,600.5,272.76,180.39
2016,9,2,15,30,803.0,91.0,1.6,23.0,557.0,211.46,129.57
2016,9,2,15,45,783.0,87.5,1.65,22.5,509.0,150.86,84.6
2016,9,2,16,0,763.0,84.0,1.7,22.0,461.0,92.55,53.78
2016,9,2,16,15,733.5,80.0,1.65,21.5,410.5,64.11,49.83
2016,9,2,16,30,704.0,76.0,1.6,21.0,360.0,61.93,48.25
2016,9,2,16,45,664.0,70.5,1.6,20.5,308.0,53.55,41.2
2016,9,2,17,0,624.0,65.0,1.6,20.0,256.0,50.23,38.43
2016,9,2,17,15,562.5,58.0,1.55,19.0,205.0,45.5,34.37
2016,9,2,17,30,501.0,51.0,1.5,18.0,154.0,40.72,30.06
2016,9,2,17,45,403.5,41.0,1.5,17.5,108.5,33.18,23.03
2016,9,2,18,0,306.0,31.0,1.5,17.0,63.0,25.53,15.02
2016,9,2,18,15,153.0,15.5,1.45,16.5,31.5,12.63,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,63.0,10.5,1.55,14.5,13.5,35.66,0.0
2016,9,3,6,0,126.0,21.0,1.6,15.0,27.0,103.79,0.0
2016,9,3,6,15,246.0,35.0,1.6,15.0,67.0,203.68,155.75
2016,9,3,6,30,366.0,49.0,1.6,15.0,107.0,305.54,247.74
2016,9,3,6,45,433.5,61.0,1.65,15.0,155.0,383.45,315.34
2016,9,3,7,0,501.0,73.0,1.7,15.0,203.0,466.98,384.84
2016,9,3,7,15,258.5,100.0,1.65,15.5,168.0,320.52,265.55
2016,9,3,7,30,16.0,127.0,1.6,16.0,133.0,130.18,104.25
2016,9,3,7,45,21.0,147.5,1.6,16.5,156.5,153.71,123.82
2016,9,3,8,0,26.0,168.0,1.6,17.0,180.0,177.48,142.73
2016,9,3,8,15,36.0,193.0,1.55,17.5,211.5,227.9,182.76
2016,9,3,8,30,46.0,218.0,1.5,18.0,243.0,263.5,210.07
2016,9,3,8,45,44.5,235.0,1.5,18.5,261.0,278.87,220.79
2016,9,3,9,0,43.0,252.0,1.5,19.0,279.0,294.0,231.28
2016,9,3,9,15,139.0,284.0,1.5,19.0,378.5,443.69,347.4
2016,9,3,9,30,235.0,316.0,1.5,19.0,478.0,574.68,444.05
2016,9,3,9,45,313.0,315.5,1.5,19.5,543.0,672.96,512.74
2016,9,3,10,0,391.0,315.0,1.5,20.0,608.0,749.26,564.6
2016,9,3,10,15,650.5,207.5,1.5,20.0,718.0,923.81,686.31
2016,9,3,10,30,910.0,100.0,1.5,20.0,828.0,1043.16,760.33
2016,9,3,10,45,918.5,99.5,1.55,20.5,850.5,1041.58,756.28
2016,9,3,11,0,927.0,99.0,1.6,21.0,873.0,1035.9,751.35
2016,9,3,11,15,929.5,99.5,1.65,21.0,886.5,1021.27,742.34
2016,9,3,11,30,932.0,100.0,1.7,21.0,900.0,1002.66,730.96
2016,9,3,11,45,933.5,100.0,1.75,21.0,906.0,978.72,716.2
2016,9,3,12,0,935.0,100.0,1.8,21.0,912.0,951.03,699.03
2016,9,3,12,15,934.0,99.5,1.85,21.0,909.0,917.03,677.65
2016,9,3,12,30,933.0,99.0,1.9,21.0,906.0,879.72,653.95
2016,9,3,12,45,920.0,104.5,1.95,21.0,892.5,835.41,625.3
2016,9,3,13,0,907.0,110.0,2.0,21.0,879.0,788.88,594.81
2016,9,3,13,15,902.5,109.5,2.0,20.5,860.0,741.05,562.51
2016,9,3,13,30,898.0,109.0,2.0,20.0,841.0,690.99,526.75
2016,9,3,13,45,895.0,105.5,2.0,20.0,816.0,637.24,486.25
2016,9,3,14,0,892.0,102.0,2.0,20.0,791.0,581.62,443.07
2016,9,3,14,15,883.0,100.0,2.0,19.5,758.5,522.66,396.69
2016,9,3,14,30,874.0,98.0,2.0,19.0,726.0,462.94,347.91
2016,9,3,14,45,866.5,94.0,2.0,19.0,688.0,401.63,295.53
2016,9,3,15,0,859.0,90.0,2.0,19.0,650.0,339.92,241.48
2016,9,3,15,15,844.0,87.5,1.95,18.5,606.0,277.4,186.92
2016,9,3,15,30,829.0,85.0,1.9,18.0,562.0,210.24,130.19
2016,9,3,15,45,671.5,116.0,1.9,18.0,480.5,153.11,92.8
2016,9,3,16,0,514.0,147.0,1.9,18.0,399.0,118.44,81.89
2016,9,3,16,15,626.0,109.0,1.9,17.5,382.0,77.91,62.67
2016,9,3,16,30,738.0,71.0,1.9,17.0,365.0,58.53,46.08
2016,9,3,16,45,691.0,67.5,1.95,17.0,311.5,56.35,44.29
2016,9,3,17,0,644.0,64.0,2.0,17.0,258.0,49.75,38.5
2016,9,3,17,15,581.0,57.5,2.0,16.5,206.0,45.36,34.59
2016,9,3,17,30,518.0,51.0,2.0,16.0,154.0,40.95,30.47
2016,9,3,17,45,391.5,42.5,2.0,15.5,106.5,34.57,24.36
2016,9,3,18,0,265.0,34.0,2.0,15.0,59.0,26.44,15.47
2016,9,3,18,15,132.5,17.0,1.95,14.5,29.5,13.29,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.5,1.95,14.0,11.0,20.02,0.0
2016,9,4,6,0,56.0,19.0,2.0,14.0,22.0,58.63,0.0
2016,9,4,6,15,151.5,39.0,1.95,14.0,59.5,148.61,112.43
2016,9,4,6,30,247.0,59.0,1.9,14.0,97.0,247.61,201.39
2016,9,4,6,45,316.5,75.5,1.9,14.5,144.0,323.9,267.53
2016,9,4,7,0,386.0,92.0,1.9,15.0,191.0,406.78,336.6
2016,9,4,7,15,442.5,103.5,1.8,15.5,242.0,479.57,394.62
2016,9,4,7,30,499.0,115.0,1.7,16.0,293.0,556.17,452.89
2016,9,4,7,45,550.0,121.0,1.65,16.5,345.5,624.57,502.59
2016,9,4,8,0,601.0,127.0,1.6,17.0,398.0,703.18,557.0
2016,9,4,8,15,632.0,133.5,1.55,17.5,447.5,758.86,592.88
2016,9,4,8,30,663.0,140.0,1.5,18.0,497.0,813.57,627.16
2016,9,4,8,45,702.5,138.5,1.45,18.5,546.0,865.93,658.82
2016,9,4,9,0,742.0,137.0,1.4,19.0,595.0,916.64,688.51
2016,9,4,9,15,759.0,140.5,1.4,19.0,636.5,949.0,707.52
2016,9,4,9,30,776.0,144.0,1.4,19.0,678.0,978.36,724.68
2016,9,4,9,45,835.0,123.5,1.4,19.5,725.0,1012.63,743.56
2016,9,4,10,0,894.0,103.0,1.4,20.0,772.0,1038.31,756.72
2016,9,4,10,15,902.0,104.0,1.45,20.0,801.0,1045.77,760.78
2016,9,4,10,30,910.0,105.0,1.5,20.0,830.0,1049.24,762.7
2016,9,4,10,45,916.5,105.5,1.55,20.5,852.5,1046.56,759.48
2016,9,4,11,0,923.0,106.0,1.6,21.0,875.0,1039.79,753.88
2016,9,4,11,15,926.5,106.5,1.6,21.0,889.0,1025.97,744.65
2016,9,4,11,30,930.0,107.0,1.6,21.0,903.0,1008.15,733.08
2016,9,4,11,45,932.5,106.5,1.65,21.5,909.0,984.45,717.22
2016,9,4,12,0,935.0,106.0,1.7,22.0,915.0,956.97,698.99
2016,9,4,12,15,935.0,106.0,1.75,22.0,913.0,924.13,678.59
2016,9,4,12,30,935.0,106.0,1.8,22.0,911.0,887.87,655.83
2016,9,4,12,45,938.0,102.5,1.85,22.0,901.5,847.43,630.06
2016,9,4,13,0,941.0,99.0,1.9,22.0,892.0,803.74,601.81
2016,9,4,13,15,937.0,98.0,1.9,22.0,873.5,754.3,568.05
2016,9,4,13,30,933.0,97.0,1.9,22.0,855.0,702.51,530.43
2016,9,4,13,45,927.5,95.5,1.9,22.0,829.0,647.24,489.22
2016,9,4,14,0,922.0,94.0,1.9,22.0,803.0,590.23,445.4
2016,9,4,14,15,913.0,92.5,1.9,21.5,770.0,530.03,398.48
2016,9,4,14,30,904.0,91.0,1.9,21.0,737.0,468.98,349.05
2016,9,4,14,45,892.5,89.0,1.9,21.0,697.0,406.03,295.78
2016,9,4,15,0,881.0,87.0,1.9,21.0,657.0,343.07,241.17
2016,9,4,15,15,865.5,85.0,1.85,20.5,612.5,279.41,186.07
2016,9,4,15,30,850.0,83.0,1.8,20.0,568.0,216.76,133.39
2016,9,4,15,45,828.0,80.5,1.8,20.0,518.5,148.04,81.78
2016,9,4,16,0,806.0,78.0,1.8,20.0,469.0,87.46,50.54
2016,9,4,16,15,777.0,74.0,1.75,19.5,417.0,60.37,47.06
2016,9,4,16,30,748.0,70.0,1.7,19.0,365.0,57.97,45.24
2016,9,4,16,45,704.0,66.0,1.7,18.5,311.0,55.37,43.16
2016,9,4,17,0,660.0,62.0,1.7,18.0,257.0,48.47,37.21
2016,9,4,17,15,596.0,55.0,1.65,17.0,204.5,43.59,32.95
2016,9,4,17,30,532.0,48.0,1.6,16.0,152.0,38.66,28.43
2016,9,4,17,45,418.5,39.0,1.55,15.5,104.5,31.79,21.88
2016,9,4,18,0,305.0,30.0,1.5,15.0,57.0,24.93,13.71
2016,9,4,18,15,152.5,15.0,1.45,14.5,28.5,12.8,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,9.0,0.7,12.5,12.5,36.74,0.0
2016,9,5,6,0,136.0,18.0,0.7,13.0,25.0,103.54,0.0
2016,9,5,6,15,260.5,32.0,0.7,13.5,64.5,210.81,159.06
2016,9,5,6,30,385.0,46.0,0.7,14.0,104.0,315.39,254.15
2016,9,5,6,45,463.5,55.5,0.7,14.5,153.0,398.71,324.62
2016,9,5,7,0,542.0,65.0,0.7,15.0,202.0,488.53,396.73
2016,9,5,7,15,274.5,93.0,0.65,15.5,162.5,342.55,279.91
2016,9,5,7,30,7.0,121.0,0.6,16.0,123.0,116.95,92.41
2016,9,5,7,45,13.5,141.5,0.55,17.0,147.0,141.48,112.91
2016,9,5,8,0,20.0,162.0,0.5,18.0,171.0,166.37,132.35
2016,9,5,8,15,96.5,197.5,0.5,18.5,248.5,288.76,230.6
2016,9,5,8,30,173.0,233.0,0.5,19.0,326.0,419.95,329.67
2016,9,5,8,45,497.5,166.0,0.55,19.5,465.0,693.08,530.95
2016,9,5,9,0,822.0,99.0,0.6,20.0,604.0,944.09,692.6
2016,9,5,9,15,836.5,101.0,0.6,20.5,645.5,973.64,704.22
2016,9,5,9,30,851.0,103.0,0.6,21.0,687.0,987.85,709.68
2016,9,5,9,45,873.0,99.5,0.65,22.0,725.0,1011.66,721.16
2016,9,5,10,0,895.0,96.0,0.7,23.0,763.0,1032.03,730.33
2016,9,5,10,15,902.5,97.5,0.75,23.5,792.0,1039.59,733.2
2016,9,5,10,30,910.0,99.0,0.8,24.0,821.0,1043.12,733.96
2016,9,5,10,45,913.5,100.5,0.85,24.5,842.0,1038.54,729.98
2016,9,5,11,0,917.0,102.0,0.9,25.0,863.0,1029.89,723.78
2016,9,5,11,15,920.0,102.5,0.95,25.0,876.5,1015.66,715.73
2016,9,5,11,30,923.0,103.0,1.0,25.0,890.0,997.48,705.38
2016,9,5,11,45,923.0,104.0,1.05,25.5,895.0,973.13,689.9
2016,9,5,12,0,923.0,105.0,1.1,26.0,900.0,945.11,672.2
2016,9,5,12,15,922.5,105.0,1.15,26.0,898.0,912.14,652.64
2016,9,5,12,30,922.0,105.0,1.2,26.0,896.0,875.84,630.81
2016,9,5,12,45,912.5,108.5,1.25,26.0,883.0,832.53,604.18
2016,9,5,13,0,903.0,112.0,1.3,26.0,870.0,786.85,575.66
2016,9,5,13,15,898.5,111.5,1.3,26.0,851.5,738.97,543.44
2016,9,5,13,30,894.0,111.0,1.3,26.0,833.0,688.88,508.09
2016,9,5,13,45,885.5,110.0,1.35,26.0,807.0,633.98,468.74
2016,9,5,14,0,877.0,109.0,1.4,26.0,781.0,577.75,427.03
2016,9,5,14,15,868.0,107.5,1.4,25.5,748.0,519.79,382.99
2016,9,5,14,30,859.0,106.0,1.4,25.0,715.0,461.06,336.6
2016,9,5,14,45,845.5,104.0,1.45,25.0,676.0,397.2,284.36
2016,9,5,15,0,832.0,102.0,1.5,25.0,637.0,335.3,232.16
2016,9,5,15,15,815.0,99.0,1.5,24.5,592.5,272.45,179.21
2016,9,5,15,30,798.0,96.0,1.5,24.0,548.0,211.03,128.83
2016,9,5,15,45,775.0,92.5,1.55,24.0,499.5,150.26,84.52
2016,9,5,16,0,752.0,89.0,1.6,24.0,451.0,92.25,55.31
2016,9,5,16,15,720.5,84.5,1.55,23.5,399.5,62.08,47.73
2016,9,5,16,30,689.0,80.0,1.5,23.0,348.0,59.85,46.1
2016,9,5,16,45,646.0,73.5,1.45,22.5,295.5,55.96,42.94
2016,9,5,17,0,603.0,67.0,1.4,22.0,243.0,51.96,39.59
2016,9,5,17,15,537.5,59.0,1.25,21.0,192.0,46.51,34.89
2016,9,5,17,30,472.0,51.0,1.1,20.0,141.0,40.98,29.89
2016,9,5,17,45,369.0,39.5,1.0,19.0,96.0,32.17,21.77
2016,9,5,18,0,266.0,28.0,0.9,18.0,51.0,23.18,11.45
2016,9,5,18,15,133.0,14.0,0.85,17.0,25.5,11.95,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,0.75,13.5,12.0,41.37,0.0
2016,9,6,6,0,159.0,17.0,0.7,14.0,24.0,114.64,0.0
2016,9,6,6,15,289.5,29.0,0.6,14.5,64.0,224.26,166.87
2016,9,6,6,30,420.0,41.0,0.5,15.0,104.0,331.83,265.14
2016,9,6,6,45,501.0,49.0,0.4,15.5,153.5,416.29,335.31
2016,9,6,7,0,582.0,57.0,0.3,16.0,203.0,507.62,406.55
2016,9,6,7,15,632.5,63.0,0.25,17.0,255.5,579.69,457.74
2016,9,6,7,30,683.0,69.0,0.2,18.0,308.0,654.24,507.52
2016,9,6,7,45,721.0,72.5,0.2,19.0,360.5,712.93,544.25
2016,9,6,8,0,759.0,76.0,0.2,20.0,413.0,776.25,582.65
2016,9,6,8,15,783.5,79.5,0.2,21.0,463.0,827.06,611.19
2016,9,6,8,30,808.0,83.0,0.2,22.0,513.0,876.22,637.86
2016,9,6,8,45,828.0,85.0,0.25,23.0,559.5,917.14,659.51
2016,9,6,9,0,848.0,87.0,0.3,24.0,606.0,944.56,672.54
2016,9,6,9,15,862.0,89.0,0.35,25.0,647.5,973.77,686.77
2016,9,6,9,30,876.0,91.0,0.4,26.0,689.0,999.68,698.87
2016,9,6,9,45,879.5,96.0,0.5,27.0,723.0,1014.93,705.75
2016,9,6,10,0,883.0,101.0,0.6,28.0,757.0,1026.19,710.51
2016,9,6,10,15,891.0,102.5,0.65,28.0,786.0,1034.08,715.07
2016,9,6,10,30,899.0,104.0,0.7,28.0,815.0,1037.99,717.46
2016,9,6,10,45,904.5,105.0,0.8,28.5,836.5,1034.78,715.48
2016,9,6,11,0,910.0,106.0,0.9,29.0,858.0,1027.52,711.23
2016,9,6,11,15,913.0,106.5,0.95,29.0,871.5,1013.23,703.25
2016,9,6,11,30,916.0,107.0,1.0,29.0,885.0,995.03,693.03
2016,9,6,11,45,917.5,107.5,1.05,29.5,891.0,971.56,678.3
2016,9,6,12,0,919.0,108.0,1.1,30.0,897.0,944.38,661.35
2016,9,6,12,15,918.5,107.5,1.1,30.0,894.5,910.9,641.0
2016,9,6,12,30,918.0,107.0,1.1,30.0,892.0,874.13,618.55
2016,9,6,12,45,908.0,111.0,1.15,30.0,879.0,830.92,592.54
2016,9,6,13,0,898.0,115.0,1.2,30.0,866.0,785.36,564.66
2016,9,6,13,15,893.5,114.0,1.2,29.5,847.5,737.12,533.75
2016,9,6,13,30,889.0,113.0,1.2,29.0,829.0,686.71,499.78
2016,9,6,13,45,884.0,111.0,1.25,29.0,803.5,633.18,461.96
2016,9,6,14,0,879.0,109.0,1.3,29.0,778.0,577.98,421.56
2016,9,6,14,15,869.5,107.0,1.3,28.5,744.5,519.16,377.52
2016,9,6,14,30,860.0,105.0,1.3,28.0,711.0,459.66,331.21
2016,9,6,14,45,849.0,102.0,1.35,28.0,672.5,395.76,279.55
2016,9,6,15,0,838.0,99.0,1.4,28.0,634.0,333.56,227.69
2016,9,6,15,15,821.5,96.0,1.4,27.5,589.5,270.44,175.14
2016,9,6,15,30,805.0,93.0,1.4,27.0,545.0,208.69,125.13
2016,9,6,15,45,785.0,88.5,1.4,27.0,497.0,147.03,80.73
2016,9,6,16,0,765.0,84.0,1.4,27.0,449.0,87.73,51.47
2016,9,6,16,15,734.0,79.5,1.3,26.5,397.5,64.25,48.96
2016,9,6,16,30,703.0,75.0,1.2,26.0,346.0,56.53,42.7
2016,9,6,16,45,662.5,69.0,1.2,25.5,293.5,52.88,39.77
2016,9,6,17,0,622.0,63.0,1.2,25.0,241.0,49.14,36.65
2016,9,6,17,15,555.0,55.5,1.1,23.5,189.5,43.94,32.28
2016,9,6,17,30,488.0,48.0,1.0,22.0,138.0,38.68,27.61
2016,9,6,17,45,384.0,37.0,0.9,21.0,93.5,30.19,19.8
2016,9,6,18,0,280.0,26.0,0.8,20.0,49.0,21.55,9.21
2016,9,6,18,15,140.0,13.0,0.75,19.0,24.5,11.1,0.0
2016,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,7.5,0.85,15.5,10.5,6.4,0.0
2016,9,7,6,0,129.0,15.0,0.8,16.0,21.0,97.52,0.0
2016,9,7,6,15,251.0,29.5,0.75,17.0,60.0,204.58,149.09
2016,9,7,6,30,373.0,44.0,0.7,18.0,99.0,307.72,243.84
2016,9,7,6,45,442.5,55.5,0.65,19.5,147.0,386.82,308.88
2016,9,7,7,0,512.0,67.0,0.6,21.0,195.0,471.83,374.42
2016,9,7,7,15,565.5,75.0,0.55,22.0,247.0,545.95,428.4
2016,9,7,7,30,619.0,83.0,0.5,23.0,299.0,622.81,480.24
2016,9,7,7,45,648.5,91.5,0.45,24.0,349.5,682.56,517.33
2016,9,7,8,0,678.0,100.0,0.4,25.0,400.0,742.07,552.59
2016,9,7,8,15,706.0,105.0,0.35,26.0,449.5,795.25,582.08
2016,9,7,8,30,734.0,110.0,0.3,27.0,499.0,847.2,609.67
2016,9,7,8,45,747.0,117.0,0.25,28.0,543.5,885.7,627.87
2016,9,7,9,0,760.0,124.0,0.2,29.0,588.0,921.48,644.09
2016,9,7,9,15,776.0,127.5,0.25,29.5,629.0,946.17,656.49
2016,9,7,9,30,792.0,131.0,0.3,30.0,670.0,974.71,671.39
2016,9,7,9,45,833.5,120.0,0.4,30.5,713.0,1009.38,690.94
2016,9,7,10,0,875.0,109.0,0.5,31.0,756.0,1027.74,700.86
2016,9,7,10,15,883.0,110.5,0.6,31.0,785.0,1035.4,706.29
2016,9,7,10,30,891.0,112.0,0.7,31.0,814.0,1039.1,709.68
2016,9,7,10,45,893.0,114.5,0.8,31.5,834.0,1033.81,706.49
2016,9,7,11,0,895.0,117.0,0.9,32.0,854.0,1024.52,701.09
2016,9,7,11,15,898.0,118.0,0.95,32.0,867.5,1010.71,693.51
2016,9,7,11,30,901.0,119.0,1.0,32.0,881.0,993.02,683.7
2016,9,7,11,45,896.0,122.5,1.05,32.0,884.5,966.54,668.64
2016,9,7,12,0,891.0,126.0,1.1,32.0,888.0,936.66,651.52
2016,9,7,12,15,890.0,126.0,1.15,32.0,885.0,903.74,632.41
2016,9,7,12,30,889.0,126.0,1.2,32.0,882.0,867.64,611.14
2016,9,7,12,45,868.5,135.0,1.25,32.0,866.0,821.24,583.09
2016,9,7,13,0,848.0,144.0,1.3,32.0,850.0,780.59,557.77
2016,9,7,13,15,842.5,142.5,1.3,31.5,831.0,731.72,526.06
2016,9,7,13,30,837.0,141.0,1.3,31.0,812.0,680.94,492.12
2016,9,7,13,45,824.5,141.5,1.35,31.0,784.5,626.06,453.63
2016,9,7,14,0,812.0,142.0,1.4,31.0,757.0,570.43,413.29
2016,9,7,14,15,800.5,139.5,1.4,30.5,723.5,512.29,370.28
2016,9,7,14,30,789.0,137.0,1.4,30.0,690.0,453.95,325.45
2016,9,7,14,45,643.5,175.0,1.4,30.0,609.5,376.35,266.84
2016,9,7,15,0,498.0,213.0,1.4,30.0,529.0,313.96,220.31
2016,9,7,15,15,395.5,221.5,1.4,29.5,461.5,257.76,179.17
2016,9,7,15,30,293.0,230.0,1.4,29.0,394.0,216.13,150.85
2016,9,7,15,45,193.0,214.0,1.4,29.0,318.0,173.78,123.77
2016,9,7,16,0,93.0,198.0,1.4,29.0,242.0,145.94,108.63
2016,9,7,16,15,83.5,176.5,1.3,28.0,213.0,127.91,101.37
2016,9,7,16,30,74.0,155.0,1.2,27.0,184.0,113.44,90.09
2016,9,7,16,45,268.5,120.5,1.2,26.5,200.0,87.27,68.57
2016,9,7,17,0,463.0,86.0,1.2,26.0,216.0,63.8,48.9
2016,9,7,17,15,394.5,73.0,1.1,24.5,167.5,54.77,41.32
2016,9,7,17,30,326.0,60.0,1.0,23.0,119.0,45.51,33.23
2016,9,7,17,45,229.5,43.0,0.9,22.0,77.5,32.94,21.87
2016,9,7,18,0,133.0,26.0,0.8,21.0,36.0,20.11,6.94
2016,9,7,18,15,66.5,13.0,0.7,20.5,18.0,11.1,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,74.0,14.0,0.7,15.0,17.0,47.94,0.0
2016,9,8,6,15,180.5,31.0,0.65,15.5,53.5,167.4,120.54
2016,9,8,6,30,287.0,48.0,0.6,16.0,90.0,260.16,207.61
2016,9,8,6,45,371.5,60.5,0.6,16.5,137.5,343.6,278.28
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,439.85,355.53
2016,9,8,7,15,228.0,71.5,0.6,17.5,127.5,281.59,229.84
2016,9,8,7,30,0.0,70.0,0.6,18.0,70.0,58.34,43.33
2016,9,8,7,45,0.0,73.0,0.6,18.5,73.0,60.55,45.36
2016,9,8,8,0,0.0,76.0,0.6,19.0,76.0,63.06,47.21
2016,9,8,8,15,0.0,91.5,0.6,19.5,91.5,76.66,58.14
2016,9,8,8,30,0.0,107.0,0.6,20.0,107.0,90.58,69.15
2016,9,8,8,45,0.0,136.5,0.6,20.5,137.0,117.77,90.67
2016,9,8,9,0,0.0,166.0,0.6,21.0,167.0,145.24,111.95
2016,9,8,9,15,3.0,182.0,0.6,21.5,184.5,162.65,125.12
2016,9,8,9,30,6.0,198.0,0.6,22.0,202.0,180.1,138.19
2016,9,8,9,45,14.5,236.0,0.65,22.5,246.5,224.52,172.04
2016,9,8,10,0,23.0,274.0,0.7,23.0,291.0,269.09,205.17
2016,9,8,10,15,27.5,294.0,0.75,23.5,315.5,312.46,236.61
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,335.28,252.53
2016,9,8,10,45,42.5,338.0,0.85,24.5,373.0,367.78,275.67
2016,9,8,11,0,53.0,362.0,0.9,25.0,406.0,399.37,297.79
2016,9,8,11,15,60.5,375.0,0.95,25.0,426.0,415.53,309.26
2016,9,8,11,30,68.0,388.0,1.0,25.0,446.0,430.78,320.17
2016,9,8,11,45,68.5,389.0,1.05,25.5,447.5,426.47,316.43
2016,9,8,12,0,69.0,390.0,1.1,26.0,449.0,421.81,312.62
2016,9,8,12,15,443.5,274.5,1.1,26.0,650.0,670.96,495.16
2016,9,8,12,30,818.0,159.0,1.1,26.0,851.0,848.84,615.35
2016,9,8,12,45,839.5,144.5,1.15,26.0,847.0,814.94,592.12
2016,9,8,13,0,861.0,130.0,1.2,26.0,843.0,770.22,564.03
2016,9,8,13,15,856.0,128.5,1.2,26.0,824.5,722.5,531.21
2016,9,8,13,30,851.0,127.0,1.2,26.0,806.0,676.69,498.71
2016,9,8,13,45,841.5,126.5,1.25,26.0,779.5,622.17,459.68
2016,9,8,14,0,832.0,126.0,1.3,26.0,753.0,566.57,418.54
2016,9,8,14,15,821.5,124.0,1.3,26.0,720.0,508.37,373.77
2016,9,8,14,30,811.0,122.0,1.3,26.0,687.0,449.79,327.15
2016,9,8,14,45,794.5,120.0,1.3,26.0,647.0,388.92,277.45
2016,9,8,15,0,778.0,118.0,1.3,26.0,607.0,328.93,227.29
2016,9,8,15,15,758.5,114.0,1.3,25.5,563.0,267.83,176.54
2016,9,8,15,30,739.0,110.0,1.3,25.0,519.0,203.46,124.79
2016,9,8,15,45,712.0,106.0,1.3,24.5,470.5,144.89,83.17
2016,9,8,16,0,685.0,102.0,1.3,24.0,422.0,89.66,56.48
2016,9,8,16,15,650.0,96.0,1.3,23.5,371.5,69.85,54.4
2016,9,8,16,30,615.0,90.0,1.3,23.0,321.0,66.9,52.17
2016,9,8,16,45,564.5,82.5,1.3,22.5,269.0,62.55,48.63
2016,9,8,17,0,514.0,75.0,1.3,22.0,217.0,58.11,44.86
2016,9,8,17,15,444.0,64.5,1.25,21.0,168.0,50.94,38.62
2016,9,8,17,30,374.0,54.0,1.2,20.0,119.0,41.4,30.08
2016,9,8,17,45,270.0,39.0,1.2,19.5,77.5,30.12,19.62
2016,9,8,18,0,166.0,24.0,1.2,19.0,36.0,18.67,4.49
2016,9,8,18,15,83.0,12.0,1.2,18.0,18.0,10.24,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,114.0,13.0,0.6,14.0,18.0,66.73,0.0
2016,9,9,6,15,237.5,27.5,0.55,14.5,55.5,196.58,140.12
2016,9,9,6,30,361.0,42.0,0.5,15.0,93.0,299.96,239.3
2016,9,9,6,45,443.5,51.5,0.5,15.5,141.0,384.74,311.04
2016,9,9,7,0,526.0,61.0,0.5,16.0,189.0,476.59,384.6
2016,9,9,7,15,263.0,76.5,0.5,16.5,140.5,315.37,257.2
2016,9,9,7,30,0.0,92.0,0.5,17.0,92.0,80.63,61.93
2016,9,9,7,45,0.0,113.5,0.5,18.0,113.5,100.86,78.86
2016,9,9,8,0,0.0,135.0,0.5,19.0,135.0,120.99,94.67
2016,9,9,8,15,0.5,147.0,0.5,19.5,147.5,131.57,102.66
2016,9,9,8,30,1.0,159.0,0.5,20.0,160.0,142.3,110.67
2016,9,9,8,45,2.0,167.5,0.5,21.0,168.5,150.1,116.07
2016,9,9,9,0,3.0,176.0,0.5,22.0,177.0,158.09,121.55
2016,9,9,9,15,3.5,182.5,0.55,22.5,185.0,163.75,125.43
2016,9,9,9,30,4.0,189.0,0.6,23.0,193.0,169.53,129.4
2016,9,9,9,45,6.5,205.0,0.65,24.0,210.5,186.47,141.76
2016,9,9,10,0,9.0,221.0,0.7,25.0,228.0,203.36,153.86
2016,9,9,10,15,13.0,246.5,0.7,25.5,257.0,230.77,174.01
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,258.0,193.66
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,333.4,248.69
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,389.53,288.23
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,394.31,291.2
