Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,45,812.5,149.5,1.15,33.0,795.0,792.27,563.02
2016,9,19,13,0,812.0,147.0,1.2,33.0,784.0,749.11,535.26
2016,9,19,13,15,805.0,145.5,1.2,33.0,764.0,700.0,502.18
2016,9,19,13,30,798.0,144.0,1.2,33.0,744.0,649.26,467.17
2016,9,19,13,45,788.0,142.0,1.2,33.0,716.5,594.96,428.7
2016,9,19,14,0,778.0,140.0,1.2,33.0,689.0,539.88,388.45
2016,9,19,14,15,764.5,137.5,1.2,32.5,655.0,480.64,344.69
2016,9,19,14,30,751.0,135.0,1.2,32.0,621.0,422.34,299.93
2016,9,19,14,45,727.0,133.0,1.2,32.0,579.5,361.28,251.35
2016,9,19,15,0,703.0,131.0,1.2,32.0,538.0,302.22,203.42
2016,9,19,15,15,679.0,126.0,1.2,31.5,493.0,243.09,156.03
2016,9,19,15,30,655.0,121.0,1.2,31.0,448.0,186.63,112.78
2016,9,19,15,45,609.5,117.5,1.2,30.5,398.0,132.48,78.16
2016,9,19,16,0,564.0,114.0,1.2,30.0,348.0,84.36,64.88
2016,9,19,16,15,520.5,105.0,1.15,29.0,298.5,75.91,58.36
2016,9,19,16,30,477.0,96.0,1.1,28.0,249.0,70.26,53.95
2016,9,19,16,45,404.5,85.5,1.1,27.5,198.5,63.17,48.03
2016,9,19,17,0,332.0,75.0,1.1,27.0,148.0,55.95,41.78
2016,9,19,17,15,255.5,57.5,1.0,25.5,104.5,43.44,30.97
2016,9,19,17,30,179.0,40.0,0.9,24.0,61.0,30.59,19.39
2016,9,19,17,45,89.5,20.0,0.8,23.0,30.5,15.47,0.46
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,19.5,18.5,0.7,15.5,21.0,29.66,1.38
2016,9,20,6,30,39.0,37.0,0.7,16.0,42.0,77.22,56.81
2016,9,20,6,45,90.5,60.0,0.7,16.5,77.5,141.71,113.3
2016,9,20,7,0,142.0,83.0,0.7,17.0,113.0,209.14,170.71
2016,9,20,7,15,172.5,104.5,0.7,17.5,151.0,261.87,214.33
2016,9,20,7,30,203.0,126.0,0.7,18.0,189.0,332.61,270.33
2016,9,20,7,45,250.5,139.5,0.75,19.0,231.5,393.4,316.92
2016,9,20,8,0,298.0,153.0,0.8,20.0,274.0,457.25,364.15
2016,9,20,8,15,293.0,176.0,0.8,20.5,307.5,487.86,384.22
2016,9,20,8,30,288.0,199.0,0.8,21.0,341.0,516.58,402.65
2016,9,20,8,45,368.0,201.5,0.85,22.0,400.5,599.8,461.62
2016,9,20,9,0,448.0,204.0,0.9,23.0,460.0,708.0,534.49
2016,9,20,9,15,297.0,249.5,0.9,23.5,424.5,593.26,447.93
2016,9,20,9,30,146.0,295.0,0.9,24.0,389.0,472.17,356.95
2016,9,20,9,45,233.5,300.5,0.95,24.5,460.0,563.98,424.39
2016,9,20,10,0,321.0,306.0,1.0,25.0,531.0,678.23,502.63
2016,9,20,10,15,570.5,215.5,1.0,25.5,633.5,857.09,624.32
2016,9,20,10,30,820.0,125.0,1.0,26.0,736.0,996.85,708.88
2016,9,20,10,45,829.0,124.5,1.05,26.5,756.5,994.35,704.14
2016,9,20,11,0,838.0,124.0,1.1,27.0,777.0,987.93,699.1
2016,9,20,11,15,841.5,125.0,1.15,27.0,789.5,973.87,690.85
2016,9,20,11,30,845.0,126.0,1.2,27.0,802.0,944.38,673.1
2016,9,20,11,45,847.5,125.5,1.25,27.0,806.5,921.03,659.32
2016,9,20,12,0,850.0,125.0,1.3,27.0,811.0,894.23,643.21
2016,9,20,12,15,849.0,125.0,1.35,27.0,807.5,861.56,623.25
2016,9,20,12,30,848.0,125.0,1.4,27.0,804.0,825.88,601.2
2016,9,20,12,45,850.0,121.5,1.45,27.0,793.5,786.39,576.41
2016,9,20,13,0,852.0,118.0,1.5,27.0,783.0,744.04,549.17
2016,9,20,13,15,846.5,117.0,1.5,27.0,763.5,696.1,515.54
2016,9,20,13,30,841.0,116.0,1.5,27.0,744.0,649.67,481.97
2016,9,20,13,45,833.0,114.0,1.55,27.0,717.0,594.66,441.8
2016,9,20,14,0,825.0,112.0,1.6,27.0,690.0,538.53,399.43
2016,9,20,14,15,813.5,110.0,1.6,26.5,656.5,479.92,354.21
2016,9,20,14,30,802.0,108.0,1.6,26.0,623.0,421.1,307.12
2016,9,20,14,45,787.5,104.5,1.65,26.0,584.0,360.05,256.4
2016,9,20,15,0,773.0,101.0,1.7,26.0,545.0,299.77,205.23
2016,9,20,15,15,752.0,98.0,1.7,25.5,500.5,239.53,154.8
2016,9,20,15,30,731.0,95.0,1.7,25.0,456.0,176.77,104.95
2016,9,20,15,45,703.5,90.0,1.7,24.5,408.5,118.34,65.99
2016,9,20,16,0,676.0,85.0,1.7,24.0,361.0,63.4,48.83
2016,9,20,16,15,635.5,79.0,1.65,23.0,310.5,59.36,45.74
2016,9,20,16,30,595.0,73.0,1.6,22.0,260.0,55.89,42.99
2016,9,20,16,45,534.0,65.5,1.6,21.5,210.0,51.02,38.79
2016,9,20,17,0,473.0,58.0,1.6,21.0,160.0,46.08,34.35
2016,9,20,17,15,381.5,47.0,1.5,20.5,114.5,37.93,26.9
2016,9,20,17,30,290.0,36.0,1.4,20.0,69.0,29.63,18.75
2016,9,20,17,45,145.0,18.0,1.35,19.5,34.5,14.05,0.0
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,1.15,14.0,10.0,8.23,0.0
2016,9,21,6,30,0.0,20.0,1.2,14.0,20.0,16.49,7.62
2016,9,21,6,45,0.0,35.0,1.25,14.5,35.0,28.93,18.71
2016,9,21,7,0,0.0,50.0,1.3,15.0,50.0,42.45,30.49
2016,9,21,7,15,0.0,66.0,1.35,15.5,66.0,57.31,43.26
2016,9,21,7,30,0.0,82.0,1.4,16.0,82.0,72.02,55.66
2016,9,21,7,45,0.0,98.5,1.45,16.5,98.5,87.17,68.18
2016,9,21,8,0,0.0,115.0,1.5,17.0,115.0,102.25,80.41
2016,9,21,8,15,1.5,136.5,1.55,17.0,137.5,123.93,98.12
2016,9,21,8,30,3.0,158.0,1.6,17.0,160.0,145.62,115.59
2016,9,21,8,45,216.0,183.0,1.65,17.5,306.0,431.21,348.22
2016,9,21,9,0,429.0,208.0,1.7,18.0,452.0,694.37,543.88
2016,9,21,9,15,636.0,152.0,1.75,18.0,542.5,851.11,653.53
2016,9,21,9,30,843.0,96.0,1.8,18.0,633.0,991.94,745.96
2016,9,21,9,45,862.5,94.0,1.85,18.5,669.5,1001.52,748.29
2016,9,21,10,0,882.0,92.0,1.9,19.0,706.0,1019.55,757.87
2016,9,21,10,15,720.0,168.5,1.9,19.0,682.5,959.26,716.79
2016,9,21,10,30,558.0,245.0,1.9,19.0,659.0,862.28,649.77
2016,9,21,10,45,734.5,170.0,1.95,19.5,730.5,957.31,714.73
2016,9,21,11,0,911.0,95.0,2.0,20.0,802.0,1015.62,750.49
2016,9,21,11,15,914.5,95.5,2.0,20.0,814.5,1000.55,739.47
2016,9,21,11,30,918.0,96.0,2.0,20.0,827.0,981.53,726.83
2016,9,21,11,45,919.0,96.5,2.0,20.0,831.0,956.33,710.25
2016,9,21,12,0,920.0,97.0,2.0,20.0,835.0,927.45,691.32
2016,9,21,12,15,920.0,97.0,2.0,20.0,832.0,893.65,669.11
2016,9,21,12,30,920.0,97.0,2.0,20.0,829.0,856.51,644.59
2016,9,21,12,45,917.5,96.5,2.05,20.0,817.5,813.76,616.53
2016,9,21,13,0,915.0,96.0,2.1,20.0,806.0,768.22,586.23
2016,9,21,13,15,912.0,95.5,2.15,19.5,787.5,719.75,552.83
2016,9,21,13,30,909.0,95.0,2.2,19.0,769.0,668.93,515.92
2016,9,21,13,45,904.0,93.5,2.25,19.0,743.0,613.92,473.65
2016,9,21,14,0,899.0,92.0,2.3,19.0,717.0,557.24,428.65
2016,9,21,14,15,891.0,90.5,2.35,18.5,684.0,497.74,380.59
2016,9,21,14,30,883.0,89.0,2.4,18.0,651.0,437.41,329.93
2016,9,21,14,45,871.0,86.5,2.45,18.0,612.0,374.29,274.85
2016,9,21,15,0,859.0,84.0,2.5,18.0,573.0,311.37,218.86
2016,9,21,15,15,842.0,81.5,2.45,17.5,528.0,243.63,159.8
2016,9,21,15,30,825.0,79.0,2.4,17.0,483.0,180.83,107.81
2016,9,21,15,45,802.5,75.0,2.4,17.0,434.5,118.14,64.83
2016,9,21,16,0,780.0,71.0,2.4,17.0,386.0,58.94,46.39
2016,9,21,16,15,742.5,66.5,2.35,16.5,333.0,55.94,44.01
2016,9,21,16,30,705.0,62.0,2.3,16.0,280.0,52.91,41.46
2016,9,21,16,45,649.0,56.0,2.25,16.0,227.0,44.49,33.92
2016,9,21,17,0,593.0,50.0,2.2,16.0,174.0,40.34,30.0
2016,9,21,17,15,492.5,41.5,2.1,15.5,124.5,33.87,23.9
2016,9,21,17,30,392.0,33.0,2.0,15.0,75.0,27.42,17.07
2016,9,21,17,45,196.0,16.5,1.95,14.5,37.5,13.49,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.5,2.35,14.0,33.0,119.96,0.0
2016,9,22,6,30,273.0,37.0,2.4,14.0,66.0,249.68,193.95
2016,9,22,6,45,363.0,50.0,2.45,14.0,111.5,338.26,277.68
2016,9,22,7,0,453.0,63.0,2.5,14.0,157.0,436.73,362.66
2016,9,22,7,15,519.0,71.5,2.5,14.5,208.0,519.23,430.39
2016,9,22,7,30,585.0,80.0,2.5,15.0,259.0,605.26,496.89
2016,9,22,7,45,634.0,85.0,2.5,15.5,311.0,675.75,548.61
2016,9,22,8,0,683.0,90.0,2.5,16.0,363.0,747.16,599.02
2016,9,22,8,15,714.5,94.5,2.4,16.0,412.5,802.44,636.41
2016,9,22,8,30,746.0,99.0,2.3,16.0,462.0,856.58,671.96
2016,9,22,8,45,778.0,99.5,2.25,16.5,510.0,898.64,697.27
2016,9,22,9,0,810.0,100.0,2.2,17.0,558.0,945.02,725.06
2016,9,22,9,15,826.5,102.5,2.2,17.5,598.5,975.77,742.22
2016,9,22,9,30,843.0,105.0,2.2,18.0,639.0,1003.21,757.15
2016,9,22,9,45,866.0,101.5,2.2,18.5,676.5,1014.1,761.08
2016,9,22,10,0,889.0,98.0,2.2,19.0,714.0,1033.78,771.09
2016,9,22,10,15,897.0,99.5,2.2,19.0,741.5,1040.22,773.86
2016,9,22,10,30,905.0,101.0,2.2,19.0,769.0,1042.63,774.31
2016,9,22,10,45,913.0,101.0,2.2,19.5,790.0,1039.26,769.73
2016,9,22,11,0,921.0,101.0,2.2,20.0,811.0,1031.76,762.72
2016,9,22,11,15,924.0,101.5,2.2,20.0,823.5,1015.82,751.87
2016,9,22,11,30,927.0,102.0,2.2,20.0,836.0,995.91,738.62
2016,9,22,11,45,930.0,101.0,2.25,20.0,840.5,970.51,722.42
2016,9,22,12,0,933.0,100.0,2.3,20.0,845.0,941.35,703.74
2016,9,22,12,15,931.5,100.0,2.3,20.0,840.5,905.68,680.16
2016,9,22,12,30,930.0,100.0,2.3,20.0,836.0,866.74,654.31
2016,9,22,12,45,923.5,101.0,2.3,20.0,822.5,821.82,624.19
2016,9,22,13,0,917.0,102.0,2.3,20.0,809.0,774.39,592.08
2016,9,22,13,15,911.5,101.0,2.25,20.0,788.5,723.47,554.94
2016,9,22,13,30,906.0,100.0,2.2,20.0,768.0,670.49,514.98
2016,9,22,13,45,895.5,99.5,2.2,20.0,739.5,613.23,471.02
2016,9,22,14,0,885.0,99.0,2.2,20.0,711.0,554.9,424.86
2016,9,22,14,15,873.5,97.0,2.15,20.0,676.0,494.01,375.09
2016,9,22,14,30,862.0,95.0,2.1,20.0,641.0,432.75,323.43
2016,9,22,14,45,843.0,94.0,2.1,20.0,599.0,367.33,267.4
2016,9,22,15,0,824.0,93.0,2.1,20.0,557.0,304.54,212.46
2016,9,22,15,15,802.5,90.0,2.1,19.5,511.0,241.03,157.82
2016,9,22,15,30,781.0,87.0,2.1,19.0,465.0,179.66,107.93
2016,9,22,15,45,745.5,84.0,2.1,19.0,414.5,119.62,67.91
2016,9,22,16,0,710.0,81.0,2.1,19.0,364.0,60.58,47.45
2016,9,22,16,15,667.5,76.0,2.05,18.5,312.5,57.76,45.24
2016,9,22,16,30,625.0,71.0,2.0,18.0,261.0,54.93,42.88
2016,9,22,16,45,558.0,64.0,2.0,17.5,209.0,50.32,38.81
2016,9,22,17,0,491.0,57.0,2.0,17.0,157.0,45.71,34.53
2016,9,22,17,15,388.0,46.0,1.9,16.5,110.5,37.46,26.81
2016,9,22,17,30,285.0,35.0,1.8,16.0,64.0,29.1,17.99
2016,9,22,17,45,142.5,17.5,1.75,15.5,32.0,13.68,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,160.5,15.5,1.0,12.0,31.5,131.5,0.0
2016,9,23,6,30,321.0,31.0,0.9,13.0,63.0,273.26,210.15
2016,9,23,6,45,412.0,41.5,0.85,14.0,108.5,362.86,293.91
2016,9,23,7,0,503.0,52.0,0.8,15.0,154.0,461.03,374.68
2016,9,23,7,15,559.0,59.5,0.8,15.5,203.5,535.93,432.94
2016,9,23,7,30,615.0,67.0,0.8,16.0,253.0,613.85,490.33
2016,9,23,7,45,669.0,66.5,0.8,17.0,303.0,676.66,532.88
2016,9,23,8,0,723.0,66.0,0.8,18.0,353.0,746.57,578.45
2016,9,23,8,15,607.0,109.0,0.85,18.5,371.5,723.06,559.17
2016,9,23,8,30,491.0,152.0,0.9,19.0,390.0,672.51,521.63
2016,9,23,8,45,671.5,114.0,0.95,20.0,472.5,820.92,622.22
2016,9,23,9,0,852.0,76.0,1.0,21.0,555.0,945.12,699.0
2016,9,23,9,15,865.5,78.0,1.05,21.5,595.0,972.69,712.78
2016,9,23,9,30,879.0,80.0,1.1,22.0,635.0,996.9,725.7
2016,9,23,9,45,891.0,80.5,1.15,22.5,669.0,1014.12,734.27
2016,9,23,10,0,903.0,81.0,1.2,23.0,703.0,1027.57,740.64
2016,9,23,10,15,909.5,82.0,1.2,23.0,729.5,1032.1,742.1
2016,9,23,10,30,916.0,83.0,1.2,23.0,756.0,1032.58,741.33
2016,9,23,10,45,919.5,84.0,1.3,23.5,775.5,1025.96,736.73
2016,9,23,11,0,923.0,85.0,1.4,24.0,795.0,1015.28,729.73
2016,9,23,11,15,925.5,85.5,1.4,24.0,806.0,999.03,719.13
2016,9,23,11,30,928.0,86.0,1.4,24.0,817.0,978.83,706.21
2016,9,23,11,45,927.5,86.5,1.45,24.5,820.5,952.0,688.58
2016,9,23,12,0,927.0,87.0,1.5,25.0,824.0,921.56,668.7
2016,9,23,12,15,925.0,87.0,1.55,25.0,819.0,885.85,646.63
2016,9,23,12,30,923.0,87.0,1.6,25.0,814.0,846.92,622.27
2016,9,23,12,45,914.5,89.5,1.65,25.0,800.0,802.47,593.96
2016,9,23,13,0,906.0,92.0,1.7,25.0,786.0,755.64,563.68
2016,9,23,13,15,899.5,91.0,1.7,24.5,765.5,704.7,529.11
2016,9,23,13,30,893.0,90.0,1.7,24.0,745.0,651.82,491.44
2016,9,23,13,45,883.0,89.5,1.75,24.0,716.5,595.71,449.5
2016,9,23,14,0,873.0,89.0,1.8,24.0,688.0,538.51,405.27
2016,9,23,14,15,861.0,87.5,1.8,23.5,653.5,478.69,358.01
2016,9,23,14,30,849.0,86.0,1.8,23.0,619.0,418.57,308.72
2016,9,23,14,45,832.0,84.5,1.85,23.0,578.5,356.75,256.15
2016,9,23,15,0,815.0,83.0,1.9,23.0,538.0,292.35,200.65
2016,9,23,15,15,794.5,80.0,1.85,22.5,493.0,229.83,147.34
2016,9,23,15,30,774.0,77.0,1.8,22.0,448.0,169.29,98.69
2016,9,23,15,45,749.0,72.5,1.8,21.5,400.0,109.49,59.23
2016,9,23,16,0,724.0,68.0,1.8,21.0,352.0,56.18,43.27
2016,9,23,16,15,684.5,63.5,1.75,20.5,302.0,53.16,40.87
2016,9,23,16,30,645.0,59.0,1.7,20.0,252.0,46.03,34.76
2016,9,23,16,45,584.0,53.0,1.65,19.5,201.5,41.87,31.1
2016,9,23,17,0,523.0,47.0,1.6,19.0,151.0,37.7,27.25
2016,9,23,17,15,423.5,38.0,1.55,18.5,105.5,30.84,20.84
2016,9,23,17,30,324.0,29.0,1.5,18.0,60.0,23.94,13.25
2016,9,23,17,45,162.0,14.5,1.5,17.5,30.0,12.38,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,193.5,13.5,0.6,13.5,32.5,146.61,0.0
2016,9,24,6,30,387.0,27.0,0.6,14.0,65.0,310.0,234.31
2016,9,24,6,45,486.5,34.5,0.65,15.0,112.5,397.9,319.14
2016,9,24,7,0,586.0,42.0,0.7,16.0,160.0,502.39,403.47
2016,9,24,7,15,643.5,47.5,0.65,17.0,212.0,579.84,461.22
2016,9,24,7,30,701.0,53.0,0.6,18.0,264.0,660.06,517.24
2016,9,24,7,45,740.0,56.5,0.6,19.0,315.5,724.1,559.15
2016,9,24,8,0,779.0,60.0,0.6,20.0,367.0,788.24,599.11
2016,9,24,8,15,805.5,63.0,0.65,20.5,416.5,839.88,631.04
2016,9,24,8,30,832.0,66.0,0.7,21.0,466.0,879.78,654.55
2016,9,24,8,45,851.0,68.5,0.75,22.0,511.5,919.5,676.33
2016,9,24,9,0,870.0,71.0,0.8,23.0,557.0,956.52,695.93
2016,9,24,9,15,884.0,72.5,0.85,24.0,597.5,984.24,709.39
2016,9,24,9,30,898.0,74.0,0.9,25.0,638.0,1008.53,720.72
2016,9,24,9,45,911.0,74.5,0.95,26.0,673.0,1026.91,728.39
2016,9,24,10,0,924.0,75.0,1.0,27.0,708.0,1041.44,733.82
2016,9,24,10,15,931.0,76.0,1.0,27.5,735.5,1046.46,734.05
2016,9,24,10,30,938.0,77.0,1.0,28.0,763.0,1047.34,732.06
2016,9,24,10,45,943.0,77.5,1.05,28.5,783.0,1041.43,727.21
2016,9,24,11,0,948.0,78.0,1.1,29.0,803.0,1031.34,720.05
2016,9,24,11,15,951.0,78.5,1.1,29.0,815.0,1015.14,709.86
2016,9,24,11,30,954.0,79.0,1.1,29.0,827.0,994.88,697.38
2016,9,24,11,45,954.5,79.5,1.1,29.5,831.0,968.32,679.8
2016,9,24,12,0,955.0,80.0,1.1,30.0,835.0,937.99,660.03
2016,9,24,12,15,954.0,79.5,1.1,30.0,830.5,901.67,637.88
2016,9,24,12,30,953.0,79.0,1.1,30.0,826.0,862.0,613.54
2016,9,24,12,45,943.0,83.0,1.15,30.5,812.0,816.79,584.95
2016,9,24,13,0,933.0,87.0,1.2,31.0,798.0,769.18,554.51
2016,9,24,13,15,928.0,86.0,1.2,30.5,777.5,717.97,521.44
2016,9,24,13,30,923.0,85.0,1.2,30.0,757.0,664.61,484.98
2016,9,24,13,45,913.5,84.5,1.25,30.0,728.5,607.22,443.82
2016,9,24,14,0,904.0,84.0,1.3,30.0,700.0,548.62,400.24
2016,9,24,14,15,893.0,82.5,1.3,30.0,665.5,487.5,352.91
2016,9,24,14,30,882.0,81.0,1.3,30.0,631.0,425.93,303.52
2016,9,24,14,45,865.5,79.5,1.35,30.0,589.5,362.32,251.31
2016,9,24,15,0,849.0,78.0,1.4,30.0,548.0,299.45,198.6
2016,9,24,15,15,828.5,75.5,1.4,29.5,502.0,231.73,142.97
2016,9,24,15,30,808.0,73.0,1.4,29.0,456.0,169.47,94.56
2016,9,24,15,45,778.5,70.0,1.45,28.5,406.5,108.37,56.03
2016,9,24,16,0,749.0,67.0,1.5,28.0,357.0,55.79,41.65
2016,9,24,16,15,708.0,62.5,1.45,27.0,305.0,52.69,39.34
2016,9,24,16,30,667.0,58.0,1.4,26.0,253.0,49.57,36.86
2016,9,24,16,45,603.0,52.0,1.4,25.5,201.5,41.32,29.78
2016,9,24,17,0,539.0,46.0,1.4,25.0,150.0,37.08,25.95
2016,9,24,17,15,434.0,36.5,1.3,23.5,103.5,29.73,19.33
2016,9,24,17,30,329.0,27.0,1.2,22.0,57.0,22.31,11.18
2016,9,24,17,45,164.5,13.5,1.15,21.0,28.5,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,13.5,1.0,17.0,31.5,142.45,0.0
2016,9,25,6,30,374.0,27.0,1.0,18.0,63.0,302.76,223.76
2016,9,25,6,45,469.5,36.0,1.05,19.5,110.0,395.61,313.03
2016,9,25,7,0,565.0,45.0,1.1,21.0,157.0,497.68,394.74
2016,9,25,7,15,625.0,51.0,1.1,21.5,209.0,570.7,450.54
2016,9,25,7,30,685.0,57.0,1.1,22.0,261.0,652.96,509.92
2016,9,25,7,45,720.5,62.0,1.1,23.0,312.0,715.55,551.21
2016,9,25,8,0,756.0,67.0,1.1,24.0,363.0,777.97,590.46
2016,9,25,8,15,783.5,70.5,1.1,25.0,412.0,830.49,621.32
2016,9,25,8,30,811.0,74.0,1.1,26.0,461.0,881.41,650.06
2016,9,25,8,45,825.0,78.5,1.1,27.0,505.0,918.67,669.08
2016,9,25,9,0,839.0,83.0,1.1,28.0,549.0,952.96,685.9
2016,9,25,9,15,854.0,85.0,1.1,28.5,589.0,970.36,693.26
2016,9,25,9,30,869.0,87.0,1.1,29.0,629.0,995.63,705.72
2016,9,25,9,45,888.5,85.0,1.1,30.0,665.5,1017.02,714.2
2016,9,25,10,0,908.0,83.0,1.1,31.0,702.0,1034.79,720.49
2016,9,25,10,15,915.0,84.0,1.05,31.5,729.0,1039.58,719.57
2016,9,25,10,30,922.0,85.0,1.0,32.0,756.0,1040.31,716.52
2016,9,25,10,45,914.5,92.0,1.0,32.5,772.5,1029.34,707.73
2016,9,25,11,0,907.0,99.0,1.0,33.0,789.0,1014.29,696.85
2016,9,25,11,15,910.0,99.5,1.0,33.0,800.5,998.38,687.06
2016,9,25,11,30,913.0,100.0,1.0,33.0,812.0,978.57,675.04
2016,9,25,11,45,893.5,110.5,1.0,33.5,810.0,944.82,653.36
2016,9,25,12,0,874.0,121.0,1.0,34.0,808.0,908.12,630.06
2016,9,25,12,15,873.0,120.5,1.0,34.0,803.5,873.83,609.48
2016,9,25,12,30,872.0,120.0,1.0,34.0,799.0,836.47,586.84
2016,9,25,12,45,865.5,121.0,1.05,34.0,785.5,793.38,561.06
2016,9,25,13,0,859.0,122.0,1.1,34.0,772.0,753.9,536.53
2016,9,25,13,15,852.5,120.5,1.1,33.5,752.0,702.99,503.36
2016,9,25,13,30,846.0,119.0,1.1,33.0,732.0,650.29,467.98
2016,9,25,13,45,827.5,121.0,1.15,33.0,701.5,592.46,427.23
2016,9,25,14,0,809.0,123.0,1.2,33.0,671.0,534.53,384.99
2016,9,25,14,15,796.0,120.5,1.2,32.5,636.5,475.4,340.85
2016,9,25,14,30,783.0,118.0,1.2,32.0,602.0,416.33,295.03
2016,9,25,14,45,757.5,117.0,1.2,32.0,560.0,351.72,243.41
2016,9,25,15,0,732.0,116.0,1.2,32.0,518.0,291.53,194.26
2016,9,25,15,15,707.5,111.5,1.15,31.5,473.0,231.18,145.72
2016,9,25,15,30,683.0,107.0,1.1,31.0,428.0,173.52,101.98
2016,9,25,15,45,647.5,101.5,1.1,30.5,379.0,117.27,67.03
2016,9,25,16,0,612.0,96.0,1.1,30.0,330.0,71.1,54.02
2016,9,25,16,15,566.0,88.0,1.05,29.0,280.0,66.5,50.56
2016,9,25,16,30,520.0,80.0,1.0,28.0,230.0,61.77,46.8
2016,9,25,16,45,456.0,69.0,0.95,27.0,181.0,54.3,40.52
2016,9,25,17,0,392.0,58.0,0.9,26.0,132.0,44.33,31.88
2016,9,25,17,15,295.5,43.5,0.8,25.0,89.0,33.51,22.24
2016,9,25,17,30,199.0,29.0,0.7,24.0,46.0,22.51,10.47
2016,9,25,17,45,99.5,14.5,0.65,23.0,23.0,12.38,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.5,1.15,20.0,26.5,79.22,0.0
2016,9,26,6,30,234.0,31.0,1.0,21.0,53.0,219.85,158.34
2016,9,26,6,45,332.5,44.5,0.85,22.0,97.5,314.33,246.72
2016,9,26,7,0,431.0,58.0,0.7,23.0,142.0,417.75,329.57
2016,9,26,7,15,496.0,67.5,0.7,24.0,192.0,499.38,391.72
2016,9,26,7,30,561.0,77.0,0.7,25.0,242.0,584.71,452.4
2016,9,26,7,45,606.0,84.0,0.7,26.0,293.0,653.21,497.87
2016,9,26,8,0,651.0,91.0,0.7,27.0,344.0,722.51,541.73
2016,9,26,8,15,683.5,96.5,0.7,28.0,392.5,778.82,574.95
2016,9,26,8,30,716.0,102.0,0.7,29.0,441.0,834.11,606.34
2016,9,26,8,45,739.5,106.0,0.7,30.0,486.0,877.36,629.01
2016,9,26,9,0,763.0,110.0,0.7,31.0,531.0,918.33,649.77
2016,9,26,9,15,780.5,113.5,0.7,31.5,571.5,943.5,661.71
2016,9,26,9,30,798.0,117.0,0.7,32.0,612.0,972.29,675.97
2016,9,26,9,45,810.0,119.5,0.75,33.0,645.5,990.92,683.62
2016,9,26,10,0,822.0,122.0,0.8,34.0,679.0,1005.87,689.23
2016,9,26,10,15,831.0,124.0,0.85,34.0,706.5,1013.37,693.38
2016,9,26,10,30,840.0,126.0,0.9,34.0,734.0,1016.95,695.46
2016,9,26,10,45,844.0,128.0,0.95,34.5,753.0,1011.53,690.97
2016,9,26,11,0,848.0,130.0,1.0,35.0,772.0,1002.19,684.4
2016,9,26,11,15,851.5,131.0,1.05,35.0,783.5,987.35,676.12
2016,9,26,11,30,855.0,132.0,1.1,35.0,795.0,968.69,665.66
2016,9,26,11,45,852.5,134.0,1.15,35.0,797.5,941.83,650.28
2016,9,26,12,0,850.0,136.0,1.2,35.0,800.0,911.6,632.85
2016,9,26,12,15,848.0,135.5,1.2,35.0,795.5,876.05,611.34
2016,9,26,12,30,846.0,135.0,1.2,35.0,791.0,837.52,587.89
2016,9,26,12,45,882.5,115.0,1.25,35.0,789.0,799.73,565.33
2016,9,26,13,0,919.0,95.0,1.3,35.0,787.0,764.58,544.17
2016,9,26,13,15,913.5,94.0,1.3,34.5,766.5,713.47,511.02
2016,9,26,13,30,908.0,93.0,1.3,34.0,746.0,660.29,475.11
2016,9,26,13,45,899.5,92.0,1.3,34.0,717.5,603.59,434.56
2016,9,26,14,0,891.0,91.0,1.3,34.0,689.0,545.62,391.71
2016,9,26,14,15,879.5,89.0,1.3,33.5,654.5,484.41,345.75
2016,9,26,14,30,868.0,87.0,1.3,33.0,620.0,422.84,297.68
2016,9,26,14,45,852.5,85.0,1.3,33.0,579.0,359.86,246.43
2016,9,26,15,0,837.0,83.0,1.3,33.0,538.0,294.26,192.35
2016,9,26,15,15,816.0,80.0,1.3,32.5,492.0,230.24,140.37
2016,9,26,15,30,795.0,77.0,1.3,32.0,446.0,168.29,93.14
2016,9,26,15,45,714.0,84.0,1.3,32.0,388.0,107.61,57.41
2016,9,26,16,0,633.0,91.0,1.3,32.0,330.0,67.78,50.84
2016,9,26,16,15,586.5,83.5,1.2,30.5,279.5,63.39,47.65
2016,9,26,16,30,540.0,76.0,1.1,29.0,229.0,58.91,44.19
2016,9,26,16,45,434.5,68.5,1.0,28.0,175.5,53.96,40.03
2016,9,26,17,0,329.0,61.0,0.9,27.0,122.0,46.23,33.27
2016,9,26,17,15,240.0,43.5,0.85,25.5,80.5,33.32,21.92
2016,9,26,17,30,151.0,26.0,0.8,24.0,39.0,20.13,7.84
2016,9,26,17,45,75.5,13.0,0.75,23.0,19.5,11.1,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,52.0,13.5,1.05,20.0,18.0,40.91,0.0
2016,9,27,6,30,104.0,27.0,0.9,20.0,36.0,116.64,81.24
2016,9,27,6,45,171.5,48.5,0.8,20.5,76.0,195.61,154.34
2016,9,27,7,0,239.0,70.0,0.7,21.0,116.0,278.42,223.42
2016,9,27,7,15,293.5,89.0,0.7,22.0,162.5,368.24,294.34
2016,9,27,7,30,348.0,108.0,0.7,23.0,209.0,446.54,353.49
2016,9,27,7,45,394.0,122.0,0.7,24.0,257.0,514.56,402.33
2016,9,27,8,0,440.0,136.0,0.7,25.0,305.0,584.49,450.33
2016,9,27,8,15,473.5,147.5,0.65,25.5,351.0,641.23,487.31
2016,9,27,8,30,507.0,159.0,0.6,26.0,397.0,697.92,522.93
2016,9,27,8,45,525.0,170.5,0.6,27.0,438.5,739.13,546.39
2016,9,27,9,0,543.0,182.0,0.6,28.0,480.0,778.64,568.24
2016,9,27,9,15,563.0,189.0,0.65,28.5,518.0,812.88,588.27
2016,9,27,9,30,583.0,196.0,0.7,29.0,556.0,844.94,606.62
2016,9,27,9,45,656.0,177.5,0.75,30.0,603.0,908.71,643.41
2016,9,27,10,0,729.0,159.0,0.8,31.0,650.0,961.53,672.15
2016,9,27,10,15,739.5,161.5,0.85,31.0,677.0,970.72,676.9
2016,9,27,10,30,750.0,164.0,0.9,31.0,704.0,976.27,680.17
2016,9,27,10,45,658.0,212.5,0.95,31.5,696.0,924.84,647.47
2016,9,27,11,0,566.0,261.0,1.0,32.0,688.0,864.33,607.41
2016,9,27,11,15,570.5,263.5,1.0,32.0,699.0,855.47,602.02
2016,9,27,11,30,575.0,266.0,1.0,32.0,710.0,843.67,594.21
2016,9,27,11,45,521.0,292.5,1.05,32.0,696.0,799.41,565.17
2016,9,27,12,0,467.0,319.0,1.1,32.0,682.0,754.55,535.73
2016,9,27,12,15,465.5,318.0,1.1,32.0,678.0,728.91,519.25
2016,9,27,12,30,464.0,317.0,1.1,32.0,674.0,701.46,501.21
2016,9,27,12,45,533.0,280.0,1.15,32.0,683.5,693.7,497.94
2016,9,27,13,0,602.0,243.0,1.2,32.0,693.0,678.52,489.11
2016,9,27,13,15,593.5,239.5,1.2,31.5,673.0,634.16,459.5
2016,9,27,13,30,585.0,236.0,1.2,31.0,653.0,588.98,428.75
2016,9,27,13,45,514.5,253.5,1.25,31.0,610.0,526.0,383.84
2016,9,27,14,0,444.0,271.0,1.3,31.0,567.0,468.4,342.07
2016,9,27,14,15,428.5,261.0,1.3,30.5,534.5,420.0,306.65
2016,9,27,14,30,413.0,251.0,1.3,30.0,502.0,370.41,269.35
2016,9,27,14,45,392.5,238.0,1.3,30.0,464.0,321.86,231.57
2016,9,27,15,0,372.0,225.0,1.3,30.0,426.0,275.59,195.18
2016,9,27,15,15,348.5,209.0,1.25,29.5,384.5,229.03,159.3
2016,9,27,15,30,325.0,193.0,1.2,29.0,343.0,185.54,127.18
2016,9,27,15,45,321.5,171.0,1.15,28.5,305.0,142.72,98.34
2016,9,27,16,0,318.0,149.0,1.1,28.0,267.0,105.51,83.13
2016,9,27,16,15,280.0,128.5,1.0,27.0,221.5,92.36,72.68
2016,9,27,16,30,242.0,108.0,0.9,26.0,176.0,78.8,61.53
2016,9,27,16,45,222.0,86.0,0.85,25.0,138.0,63.95,48.96
2016,9,27,17,0,202.0,64.0,0.8,24.0,100.0,48.58,35.63
2016,9,27,17,15,140.0,42.0,0.7,23.0,63.0,32.52,21.39
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,15.98,4.1
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,8.54,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,71.0,15.5,0.6,14.5,22.0,53.42,0.0
2016,9,28,6,30,142.0,31.0,0.5,15.0,44.0,165.2,116.0
2016,9,28,6,45,231.5,49.0,0.45,16.0,86.0,252.82,201.68
2016,9,28,7,0,321.0,67.0,0.4,17.0,128.0,349.18,281.51
2016,9,28,7,15,384.0,80.0,0.35,17.5,175.0,426.14,342.78
2016,9,28,7,30,447.0,93.0,0.3,18.0,222.0,507.69,404.35
2016,9,28,7,45,266.5,124.0,0.3,19.0,205.0,391.64,312.22
2016,9,28,8,0,86.0,155.0,0.3,20.0,188.0,243.36,193.23
2016,9,28,8,15,359.0,137.5,0.35,20.5,302.0,525.02,412.95
2016,9,28,8,30,632.0,120.0,0.4,21.0,416.0,777.77,586.74
2016,9,28,8,45,469.5,172.5,0.45,22.0,404.0,688.43,518.48
2016,9,28,9,0,307.0,225.0,0.5,23.0,392.0,576.99,436.15
2016,9,28,9,15,238.0,253.0,0.55,23.5,388.5,521.09,394.92
2016,9,28,9,30,169.0,281.0,0.6,24.0,385.0,483.45,365.17
2016,9,28,9,45,192.0,296.0,0.65,25.0,420.5,520.93,390.63
2016,9,28,10,0,215.0,311.0,0.7,26.0,456.0,557.57,414.28
2016,9,28,10,15,305.0,304.5,0.75,26.5,518.0,658.33,483.55
2016,9,28,10,30,395.0,298.0,0.8,27.0,580.0,735.01,534.37
2016,9,28,10,45,279.0,330.0,0.85,27.5,532.0,645.93,470.09
2016,9,28,11,0,163.0,362.0,0.9,28.0,484.0,537.08,392.96
2016,9,28,11,15,181.0,367.0,0.95,28.0,504.5,551.43,404.23
2016,9,28,11,30,199.0,372.0,1.0,28.0,525.0,564.07,413.22
2016,9,28,11,45,185.5,376.0,1.1,28.0,519.0,545.01,400.03
2016,9,28,12,0,172.0,380.0,1.2,28.0,513.0,525.79,386.88
2016,9,28,12,15,164.5,376.5,1.2,28.0,503.0,504.17,371.68
2016,9,28,12,30,157.0,373.0,1.2,28.0,493.0,482.56,356.43
2016,9,28,12,45,165.5,367.0,1.3,28.0,491.5,470.89,348.94
2016,9,28,13,0,174.0,361.0,1.4,28.0,490.0,458.04,340.36
2016,9,28,13,15,192.5,348.0,1.4,27.5,487.5,444.34,331.52
2016,9,28,13,30,211.0,335.0,1.4,27.0,485.0,428.61,320.9
2016,9,28,13,45,189.5,327.5,1.45,27.0,458.0,392.83,294.58
2016,9,28,14,0,168.0,320.0,1.5,27.0,431.0,358.99,269.51
2016,9,28,14,15,146.5,297.0,1.45,26.5,390.5,314.92,236.98
2016,9,28,14,30,125.0,274.0,1.4,26.0,350.0,273.87,206.39
2016,9,28,14,45,237.0,242.0,1.4,25.5,373.0,273.76,203.73
2016,9,28,15,0,349.0,210.0,1.4,25.0,396.0,257.97,186.79
2016,9,28,15,15,216.0,200.0,1.35,24.5,312.0,197.2,143.32
2016,9,28,15,30,83.0,190.0,1.3,24.0,228.0,155.1,116.25
2016,9,28,15,45,235.5,163.5,1.3,23.5,253.5,131.73,94.56
2016,9,28,16,0,388.0,137.0,1.3,23.0,279.0,96.04,76.93
2016,9,28,16,15,344.0,120.5,1.2,22.0,232.5,87.93,70.46
2016,9,28,16,30,300.0,104.0,1.1,21.0,186.0,76.65,60.99
2016,9,28,16,45,269.5,83.0,1.05,20.5,145.0,62.22,48.39
2016,9,28,17,0,239.0,62.0,1.0,20.0,104.0,46.62,34.52
2016,9,28,17,15,163.5,41.5,0.95,19.0,65.5,32.19,21.35
2016,9,28,17,30,88.0,21.0,0.9,18.0,27.0,16.7,3.09
2016,9,28,17,45,44.0,10.5,0.85,17.5,13.5,8.96,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.5,0.8,12.5,24.0,78.16,0.0
2016,9,29,6,30,232.0,29.0,0.8,13.0,48.0,217.01,151.04
2016,9,29,6,45,339.0,41.0,0.85,13.5,92.0,316.34,255.12
2016,9,29,7,0,446.0,53.0,0.9,14.0,136.0,424.51,346.77
2016,9,29,7,15,512.5,61.5,0.9,14.5,185.5,506.46,412.44
2016,9,29,7,30,579.0,70.0,0.9,15.0,235.0,592.22,477.2
2016,9,29,7,45,289.5,80.0,0.9,15.5,162.5,371.74,305.24
2016,9,29,8,0,0.0,90.0,0.9,16.0,90.0,77.5,59.56
2016,9,29,8,15,0.0,107.5,0.85,16.5,107.5,93.76,73.37
2016,9,29,8,30,0.0,125.0,0.8,17.0,125.0,109.99,86.35
2016,9,29,8,45,0.5,145.0,0.75,18.0,145.5,129.23,101.37
2016,9,29,9,0,1.0,165.0,0.7,19.0,166.0,148.44,116.04
2016,9,29,9,15,7.5,188.5,0.7,19.5,193.5,177.2,138.56
2016,9,29,9,30,14.0,212.0,0.7,20.0,221.0,206.04,160.69
2016,9,29,9,45,25.5,241.5,0.75,21.0,258.5,246.15,191.06
2016,9,29,10,0,37.0,271.0,0.8,22.0,296.0,308.52,237.36
2016,9,29,10,15,45.0,289.5,0.85,22.5,321.0,333.91,255.4
2016,9,29,10,30,53.0,308.0,0.9,23.0,346.0,358.76,273.08
2016,9,29,10,45,80.5,330.5,0.95,23.5,390.0,406.8,308.15
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,453.32,341.32
2016,9,29,11,15,134.5,362.0,1.05,24.0,464.0,501.67,375.86
2016,9,29,11,30,161.0,371.0,1.1,24.0,494.0,527.67,394.47
2016,9,29,11,45,162.0,371.0,1.15,24.5,495.5,518.71,387.27
2016,9,29,12,0,163.0,371.0,1.2,25.0,497.0,509.01,379.86
2016,9,29,12,15,513.0,245.0,1.2,25.0,636.5,698.44,519.57
2016,9,29,12,30,863.0,119.0,1.2,25.0,776.0,824.39,605.84
2016,9,29,12,45,869.0,113.5,1.3,25.5,765.5,784.82,578.56
2016,9,29,13,0,875.0,108.0,1.4,26.0,755.0,742.03,550.32
2016,9,29,13,15,869.0,107.0,1.4,26.0,734.5,692.35,515.24
2016,9,29,13,30,863.0,106.0,1.4,26.0,714.0,640.8,477.9
