Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,846.5,107.0,1.45,26.0,684.0,585.53,437.0
2016,9,29,14,0,830.0,108.0,1.5,26.0,654.0,526.95,392.37
2016,9,29,14,15,817.0,106.0,1.5,25.5,619.5,467.26,345.83
2016,9,29,14,30,804.0,104.0,1.5,25.0,585.0,407.59,297.53
2016,9,29,14,45,785.5,101.0,1.55,24.5,544.0,345.57,246.12
2016,9,29,15,0,767.0,98.0,1.6,24.0,503.0,284.84,194.67
2016,9,29,15,15,742.5,94.0,1.6,23.5,458.0,223.68,143.54
2016,9,29,15,30,718.0,90.0,1.6,23.0,413.0,160.64,94.28
2016,9,29,15,45,691.5,83.5,1.6,22.5,365.5,102.41,57.58
2016,9,29,16,0,665.0,77.0,1.6,22.0,318.0,58.19,44.89
2016,9,29,16,15,617.5,71.0,1.6,21.0,267.5,54.53,42.0
2016,9,29,16,30,570.0,65.0,1.6,20.0,217.0,50.83,38.89
2016,9,29,16,45,507.5,55.5,1.65,19.5,168.5,44.13,32.9
2016,9,29,17,0,445.0,46.0,1.7,19.0,120.0,37.26,26.55
2016,9,29,17,15,329.5,34.0,1.7,18.0,78.0,27.84,17.61
2016,9,29,17,30,214.0,22.0,1.7,17.0,36.0,18.23,1.39
2016,9,29,17,45,107.0,11.0,1.75,16.5,18.0,9.39,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,138.5,13.5,1.35,12.0,24.5,90.19,0.0
2016,9,30,6,30,277.0,27.0,1.4,12.0,49.0,242.04,164.46
2016,9,30,6,45,388.5,37.0,1.45,12.5,94.0,345.74,280.37
2016,9,30,7,0,500.0,47.0,1.5,13.0,139.0,456.84,375.73
2016,9,30,7,15,566.0,54.0,1.5,13.5,189.0,538.34,441.65
2016,9,30,7,30,632.0,61.0,1.5,14.0,239.0,623.67,507.0
2016,9,30,7,45,316.0,65.5,1.55,14.5,154.5,373.64,311.06
2016,9,30,8,0,0.0,70.0,1.6,15.0,70.0,58.04,43.62
2016,9,30,8,15,0.0,95.5,1.6,15.5,95.5,81.78,63.73
2016,9,30,8,30,0.0,121.0,1.6,16.0,121.0,106.06,83.6
2016,9,30,8,45,0.0,141.5,1.6,16.5,142.0,125.34,99.01
2016,9,30,9,0,0.0,162.0,1.6,17.0,163.0,144.58,114.17
2016,9,30,9,15,20.0,204.0,1.6,17.0,217.0,206.14,164.31
2016,9,30,9,30,40.0,246.0,1.6,17.0,271.0,290.47,231.0
2016,9,30,9,45,466.5,166.0,1.6,17.5,474.5,692.57,544.1
2016,9,30,10,0,893.0,86.0,1.6,18.0,678.0,1021.68,763.48
2016,9,30,10,15,901.0,87.0,1.6,18.0,705.0,1026.99,761.41
2016,9,30,10,30,909.0,88.0,1.6,18.0,732.0,1028.29,761.15
2016,9,30,10,45,914.0,89.5,1.65,18.5,751.5,1023.1,756.25
2016,9,30,11,0,919.0,91.0,1.7,19.0,771.0,1013.83,748.94
2016,9,30,11,15,922.0,91.5,1.7,19.0,782.5,997.42,737.88
2016,9,30,11,30,925.0,92.0,1.7,19.0,794.0,977.09,724.45
2016,9,30,11,45,926.0,92.0,1.75,19.5,797.5,950.52,706.36
2016,9,30,12,0,927.0,92.0,1.8,20.0,801.0,920.3,685.92
2016,9,30,12,15,926.0,92.0,1.85,20.0,796.0,884.85,663.25
2016,9,30,12,30,925.0,92.0,1.9,20.0,791.0,846.16,638.21
2016,9,30,12,45,916.0,94.0,1.95,20.0,777.0,800.29,607.99
2016,9,30,13,0,907.0,96.0,2.0,20.0,763.0,752.15,575.83
2016,9,30,13,15,901.0,95.0,2.0,19.5,742.0,701.09,539.49
2016,9,30,13,30,895.0,94.0,2.0,19.0,721.0,648.08,500.48
2016,9,30,13,45,887.0,92.5,2.05,19.0,692.5,591.76,457.02
2016,9,30,14,0,879.0,91.0,2.1,19.0,664.0,534.19,411.07
2016,9,30,14,15,866.5,89.0,2.15,18.5,629.0,473.17,361.55
2016,9,30,14,30,854.0,87.0,2.2,18.0,594.0,411.96,309.95
2016,9,30,14,45,838.5,84.0,2.25,18.0,553.0,346.64,253.05
2016,9,30,15,0,823.0,81.0,2.3,18.0,512.0,283.63,197.09
2016,9,30,15,15,800.0,78.0,2.3,17.5,466.0,220.28,142.2
2016,9,30,15,30,777.0,75.0,2.3,17.0,420.0,159.27,93.17
2016,9,30,15,45,745.5,71.0,2.3,17.0,370.5,99.55,55.38
2016,9,30,16,0,714.0,67.0,2.3,17.0,321.0,56.06,43.99
2016,9,30,16,15,667.5,61.5,2.25,16.5,270.0,52.14,40.69
2016,9,30,16,30,621.0,56.0,2.2,16.0,219.0,44.24,33.71
2016,9,30,16,45,548.0,49.0,2.2,15.5,169.0,39.19,29.08
2016,9,30,17,0,475.0,42.0,2.2,15.0,119.0,34.13,24.22
2016,9,30,17,15,353.0,31.0,2.1,14.5,76.5,25.41,15.66
2016,9,30,17,30,231.0,20.0,2.0,14.0,34.0,16.58,0.0
2016,9,30,17,45,115.5,10.0,1.9,14.0,17.0,8.54,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,13.0,1.2,11.0,24.5,93.02,0.0
2016,10,1,6,30,288.0,26.0,1.2,12.0,49.0,246.69,160.7
2016,10,1,6,45,402.5,36.5,1.3,13.0,94.5,355.03,286.17
2016,10,1,7,0,517.0,47.0,1.4,14.0,140.0,469.57,383.44
2016,10,1,7,15,585.0,54.0,1.45,14.5,191.5,553.39,450.98
2016,10,1,7,30,653.0,61.0,1.5,15.0,243.0,641.1,517.98
2016,10,1,7,45,700.0,65.5,1.55,15.5,295.0,705.06,564.18
2016,10,1,8,0,747.0,70.0,1.6,16.0,347.0,776.08,613.63
2016,10,1,8,15,777.0,73.5,1.55,16.5,396.5,830.31,648.19
2016,10,1,8,30,807.0,77.0,1.5,17.0,446.0,883.0,680.54
2016,10,1,8,45,832.0,78.5,1.5,17.5,492.0,926.33,706.21
2016,10,1,9,0,857.0,80.0,1.5,18.0,538.0,967.1,729.7
2016,10,1,9,15,872.5,82.0,1.45,18.5,578.5,984.82,736.88
2016,10,1,9,30,888.0,84.0,1.4,19.0,619.0,1010.27,749.32
2016,10,1,9,45,904.0,83.5,1.4,19.5,654.0,1029.5,758.39
2016,10,1,10,0,920.0,83.0,1.4,20.0,689.0,1044.96,765.17
2016,10,1,10,15,927.5,84.5,1.4,20.0,716.5,1050.28,767.11
2016,10,1,10,30,935.0,86.0,1.4,20.0,744.0,1051.45,766.74
2016,10,1,10,45,940.5,86.5,1.4,20.5,764.0,1045.25,760.48
2016,10,1,11,0,946.0,87.0,1.4,21.0,784.0,1034.89,751.87
2016,10,1,11,15,949.0,87.5,1.4,21.0,795.5,1017.96,740.75
2016,10,1,11,30,952.0,88.0,1.4,21.0,807.0,996.99,727.25
2016,10,1,11,45,952.5,88.5,1.45,21.5,810.0,969.77,709.27
2016,10,1,12,0,953.0,89.0,1.5,22.0,813.0,938.81,688.93
2016,10,1,12,15,951.5,88.5,1.55,22.0,808.0,901.5,665.68
2016,10,1,12,30,950.0,88.0,1.6,22.0,803.0,860.9,640.07
2016,10,1,12,45,946.5,88.0,1.65,22.0,789.5,816.18,611.38
2016,10,1,13,0,943.0,88.0,1.7,22.0,776.0,768.68,580.41
2016,10,1,13,15,937.0,87.0,1.7,22.0,754.5,715.98,542.86
2016,10,1,13,30,931.0,86.0,1.7,22.0,733.0,661.23,502.39
2016,10,1,13,45,921.5,85.5,1.75,22.0,704.0,603.18,458.51
2016,10,1,14,0,912.0,85.0,1.8,22.0,675.0,543.94,412.12
2016,10,1,14,15,900.0,83.0,1.8,21.5,639.5,481.32,362.0
2016,10,1,14,30,888.0,81.0,1.8,21.0,604.0,418.38,309.69
2016,10,1,14,45,870.5,79.5,1.85,21.0,562.0,354.07,254.31
2016,10,1,15,0,853.0,78.0,1.9,21.0,520.0,287.46,196.3
2016,10,1,15,15,830.5,75.0,1.9,20.5,473.5,222.35,140.69
2016,10,1,15,30,808.0,72.0,1.9,20.0,427.0,159.5,90.96
2016,10,1,15,45,775.0,68.5,1.9,20.0,376.0,98.13,53.11
2016,10,1,16,0,742.0,65.0,1.9,20.0,325.0,54.84,42.39
2016,10,1,16,15,694.5,60.0,1.85,19.5,273.0,51.24,39.4
2016,10,1,16,30,647.0,55.0,1.8,19.0,221.0,43.75,32.84
2016,10,1,16,45,570.5,48.0,1.8,18.5,170.0,38.62,28.17
2016,10,1,17,0,494.0,41.0,1.8,18.0,119.0,33.49,23.29
2016,10,1,17,15,360.5,30.5,1.75,17.0,75.5,25.13,14.98
2016,10,1,17,30,227.0,20.0,1.7,16.0,32.0,16.71,0.0
2016,10,1,17,45,113.5,10.0,1.65,15.5,16.0,8.54,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.5,1.1,11.5,23.0,87.02,0.0
2016,10,2,6,30,268.0,25.0,1.1,12.0,46.0,232.05,143.07
2016,10,2,6,45,381.5,36.0,1.1,13.0,90.5,340.78,273.73
2016,10,2,7,0,495.0,47.0,1.1,14.0,135.0,454.17,369.92
2016,10,2,7,15,563.5,54.0,1.1,14.0,185.0,537.41,437.37
2016,10,2,7,30,632.0,61.0,1.1,14.0,235.0,624.59,504.41
2016,10,2,7,45,680.0,65.0,1.15,14.5,286.0,693.49,554.23
2016,10,2,8,0,728.0,69.0,1.2,15.0,337.0,758.31,599.06
2016,10,2,8,15,757.5,72.5,1.2,15.5,385.5,811.4,633.37
2016,10,2,8,30,787.0,76.0,1.2,16.0,434.0,863.01,665.6
2016,10,2,8,45,812.5,77.5,1.2,16.5,479.0,906.26,691.26
2016,10,2,9,0,838.0,79.0,1.2,17.0,524.0,947.05,714.79
2016,10,2,9,15,852.5,81.0,1.2,17.5,563.0,963.44,721.9
2016,10,2,9,30,867.0,83.0,1.2,18.0,602.0,987.59,734.42
2016,10,2,9,45,879.0,84.0,1.3,18.5,635.5,1004.43,743.84
2016,10,2,10,0,891.0,85.0,1.4,19.0,669.0,1017.53,751.01
2016,10,2,10,15,898.0,86.0,1.45,19.0,695.0,1021.68,753.13
2016,10,2,10,30,905.0,87.0,1.5,19.0,721.0,1021.84,752.98
2016,10,2,10,45,908.0,88.5,1.55,19.0,739.0,1014.56,748.23
2016,10,2,11,0,911.0,90.0,1.6,19.0,757.0,1003.29,741.11
2016,10,2,11,15,913.5,90.5,1.65,19.0,768.0,986.43,730.51
2016,10,2,11,30,916.0,91.0,1.7,19.0,779.0,965.71,717.5
2016,10,2,11,45,916.0,91.5,1.75,19.0,782.0,938.91,700.53
2016,10,2,12,0,916.0,92.0,1.8,19.0,785.0,908.55,681.19
2016,10,2,12,15,915.5,92.0,1.8,19.0,780.5,873.8,658.25
2016,10,2,12,30,915.0,92.0,1.8,19.0,776.0,835.81,633.04
2016,10,2,12,45,599.0,212.5,1.85,19.0,657.5,682.87,523.62
2016,10,2,13,0,283.0,333.0,1.9,19.0,539.0,520.75,401.5
2016,10,2,13,15,587.5,213.0,1.9,19.0,623.5,606.95,469.85
2016,10,2,13,30,892.0,93.0,1.9,19.0,708.0,642.7,496.94
2016,10,2,13,45,885.0,91.0,1.9,19.0,680.5,586.61,452.66
2016,10,2,14,0,878.0,89.0,1.9,19.0,653.0,529.2,406.64
2016,10,2,14,15,666.0,149.5,1.9,19.0,564.0,433.77,331.7
2016,10,2,14,30,454.0,210.0,1.9,19.0,475.0,353.87,269.51
2016,10,2,14,45,357.5,212.5,1.95,19.0,412.0,288.5,218.01
2016,10,2,15,0,261.0,215.0,2.0,19.0,349.0,237.3,178.41
2016,10,2,15,15,519.5,145.0,2.0,18.5,380.5,211.97,146.51
2016,10,2,15,30,778.0,75.0,2.0,18.0,412.0,156.99,91.09
2016,10,2,15,45,744.5,71.0,2.0,17.5,362.5,97.2,54.29
2016,10,2,16,0,711.0,67.0,2.0,17.0,313.0,56.26,44.18
2016,10,2,16,15,662.5,62.0,1.95,16.5,262.0,48.43,37.41
2016,10,2,16,30,614.0,57.0,1.9,16.0,211.0,45.19,34.52
2016,10,2,16,45,530.5,50.0,1.9,16.0,161.0,40.14,29.78
2016,10,2,17,0,447.0,43.0,1.9,16.0,111.0,35.14,24.85
2016,10,2,17,15,311.5,31.0,1.8,15.5,69.5,25.57,15.12
2016,10,2,17,30,176.0,19.0,1.7,15.0,28.0,15.85,0.0
2016,10,2,17,45,88.0,9.5,1.6,14.5,14.0,8.11,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,114.0,12.5,0.9,12.5,21.0,75.72,0.0
2016,10,3,6,30,228.0,25.0,0.8,13.0,42.0,205.71,117.11
2016,10,3,6,45,343.0,36.0,0.75,13.5,84.5,315.24,251.5
2016,10,3,7,0,458.0,47.0,0.7,14.0,127.0,427.89,347.37
2016,10,3,7,15,528.0,54.5,0.7,14.5,175.5,511.3,413.87
2016,10,3,7,30,598.0,62.0,0.7,15.0,224.0,598.89,479.88
2016,10,3,7,45,642.0,67.5,0.7,15.5,273.5,665.2,526.85
2016,10,3,8,0,686.0,73.0,0.7,16.0,323.0,732.26,572.29
2016,10,3,8,15,449.0,130.5,0.65,16.0,303.0,600.24,474.51
2016,10,3,8,30,212.0,188.0,0.6,16.0,283.0,419.27,334.54
2016,10,3,8,45,167.5,210.5,0.6,16.5,290.0,405.02,322.35
2016,10,3,9,0,123.0,233.0,0.6,17.0,297.0,387.9,306.38
2016,10,3,9,15,69.0,221.5,0.6,17.5,258.0,295.39,233.24
2016,10,3,9,30,15.0,210.0,0.6,18.0,219.0,206.05,161.4
2016,10,3,9,45,12.0,210.5,0.65,18.5,218.0,201.56,157.63
2016,10,3,10,0,9.0,211.0,0.7,19.0,217.0,197.39,153.72
2016,10,3,10,15,96.0,270.5,0.7,19.0,337.5,365.7,285.54
2016,10,3,10,30,183.0,330.0,0.7,19.0,458.0,537.89,411.22
2016,10,3,10,45,114.0,320.0,0.75,19.5,400.5,451.13,344.27
2016,10,3,11,0,45.0,310.0,0.8,20.0,343.0,346.22,265.07
2016,10,3,11,15,32.0,290.0,0.8,20.0,314.0,308.31,236.86
2016,10,3,11,30,19.0,270.0,0.8,20.0,285.0,255.64,196.72
2016,10,3,11,45,15.0,254.5,0.85,20.0,266.5,235.7,181.66
2016,10,3,12,0,11.0,239.0,0.9,20.0,248.0,216.43,166.85
2016,10,3,12,15,7.5,215.0,0.9,20.0,221.0,190.58,146.83
2016,10,3,12,30,4.0,191.0,0.9,20.0,194.0,165.57,127.35
2016,10,3,12,45,36.5,258.0,0.95,20.0,284.5,258.76,200.64
2016,10,3,13,0,69.0,325.0,1.0,20.0,375.0,340.02,262.33
2016,10,3,13,15,47.0,293.0,0.95,20.0,326.5,289.27,223.13
2016,10,3,13,30,25.0,261.0,0.9,20.0,278.0,235.42,181.95
2016,10,3,13,45,21.5,245.5,0.9,20.0,260.0,217.55,168.51
2016,10,3,14,0,18.0,230.0,0.9,20.0,242.0,200.27,155.29
2016,10,3,14,15,30.5,233.0,0.9,19.5,252.0,208.09,161.9
2016,10,3,14,30,43.0,236.0,0.9,19.0,262.0,210.28,163.79
2016,10,3,14,45,21.5,194.0,0.9,19.0,207.0,164.68,128.22
2016,10,3,15,0,0.0,152.0,0.9,19.0,152.0,123.77,96.37
2016,10,3,15,15,372.0,113.0,0.9,18.5,272.0,159.22,110.03
2016,10,3,15,30,744.0,74.0,0.9,18.0,392.0,150.82,87.42
2016,10,3,15,45,710.5,70.0,0.9,18.0,344.0,93.36,52.34
2016,10,3,16,0,677.0,66.0,0.9,18.0,296.0,55.23,43.09
2016,10,3,16,15,628.0,60.5,0.85,17.5,247.0,47.1,36.1
2016,10,3,16,30,579.0,55.0,0.8,17.0,198.0,43.47,32.87
2016,10,3,16,45,502.0,47.5,0.8,17.0,150.0,38.04,27.8
2016,10,3,17,0,425.0,40.0,0.8,17.0,102.0,32.59,22.5
2016,10,3,17,15,291.0,28.5,0.75,16.5,63.0,23.42,12.92
2016,10,3,17,30,157.0,17.0,0.7,16.0,24.0,14.51,0.0
2016,10,3,17,45,78.5,8.5,0.65,15.5,12.0,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.0,13.5,0.75,13.5,18.5,51.52,0.0
2016,10,4,6,30,140.0,27.0,0.8,14.0,37.0,152.95,77.48
2016,10,4,6,45,233.5,43.5,0.9,14.5,76.5,250.86,199.04
2016,10,4,7,0,327.0,60.0,1.0,15.0,116.0,347.88,283.61
2016,10,4,7,15,400.0,72.0,1.0,15.0,163.5,431.15,353.33
2016,10,4,7,30,473.0,84.0,1.0,15.0,211.0,519.94,423.82
2016,10,4,7,45,508.0,96.0,1.0,15.5,258.0,580.98,468.85
2016,10,4,8,0,543.0,108.0,1.0,16.0,305.0,642.75,512.59
2016,10,4,8,15,355.5,148.5,0.95,16.0,285.0,517.36,415.43
2016,10,4,8,30,168.0,189.0,0.9,16.0,265.0,380.0,305.76
2016,10,4,8,45,159.0,210.0,0.9,16.5,287.5,396.85,317.84
2016,10,4,9,0,150.0,231.0,0.9,17.0,310.0,412.43,327.55
2016,10,4,9,15,247.0,237.0,0.9,17.5,378.0,535.24,419.78
2016,10,4,9,30,344.0,243.0,0.9,18.0,446.0,638.28,493.16
2016,10,4,9,45,277.5,271.0,0.95,18.5,441.0,602.6,463.02
2016,10,4,10,0,211.0,299.0,1.0,19.0,436.0,542.16,416.91
2016,10,4,10,15,184.0,313.5,1.0,19.0,437.0,526.47,404.46
2016,10,4,10,30,157.0,328.0,1.0,19.0,438.0,509.95,391.05
2016,10,4,10,45,507.0,224.5,1.0,19.5,590.0,777.83,587.25
2016,10,4,11,0,857.0,121.0,1.0,20.0,742.0,995.75,727.0
2016,10,4,11,15,861.0,122.0,1.05,20.0,753.5,980.79,714.77
2016,10,4,11,30,865.0,123.0,1.1,20.0,765.0,961.97,703.52
2016,10,4,11,45,874.0,119.5,1.2,20.5,770.0,938.98,689.17
2016,10,4,12,0,883.0,116.0,1.3,21.0,775.0,902.75,666.1
2016,10,4,12,15,882.0,115.5,1.35,21.0,770.0,867.7,644.24
2016,10,4,12,30,881.0,115.0,1.4,21.0,765.0,829.58,620.09
2016,10,4,12,45,884.5,110.5,1.5,21.0,753.5,788.04,593.88
2016,10,4,13,0,888.0,106.0,1.6,21.0,742.0,743.46,564.53
2016,10,4,13,15,882.0,105.0,1.65,21.0,721.0,693.03,528.32
2016,10,4,13,30,876.0,104.0,1.7,21.0,700.0,640.7,489.62
2016,10,4,13,45,869.0,101.0,1.8,21.0,672.0,586.22,448.27
2016,10,4,14,0,862.0,98.0,1.9,21.0,644.0,527.53,402.24
2016,10,4,14,15,849.0,96.0,1.95,20.5,608.5,466.17,352.94
2016,10,4,14,30,836.0,94.0,2.0,20.0,573.0,404.78,301.7
2016,10,4,14,45,821.0,90.0,2.05,20.0,532.5,341.27,246.71
2016,10,4,15,0,806.0,86.0,2.1,20.0,492.0,278.61,191.65
2016,10,4,15,15,782.0,82.5,2.1,19.5,446.0,215.81,138.04
2016,10,4,15,30,758.0,79.0,2.1,19.0,400.0,155.56,90.7
2016,10,4,15,45,726.5,74.0,2.15,19.0,351.0,96.48,54.83
2016,10,4,16,0,695.0,69.0,2.2,19.0,302.0,53.22,41.17
2016,10,4,16,15,644.0,63.0,2.15,18.5,251.0,49.27,37.82
2016,10,4,16,30,593.0,57.0,2.1,18.0,200.0,45.29,34.26
2016,10,4,16,45,515.0,48.5,2.1,17.5,151.0,39.06,28.55
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,32.78,22.54
2016,10,4,17,15,294.0,28.0,2.0,16.5,62.0,23.12,12.1
2016,10,4,17,30,151.0,16.0,1.9,16.0,22.0,13.66,0.0
2016,10,4,17,45,75.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.5,1.2,10.5,19.0,70.18,0.0
2016,10,5,6,30,208.0,25.0,1.2,11.0,38.0,190.05,86.26
2016,10,5,6,45,340.0,36.0,1.3,12.0,82.5,313.77,251.15
2016,10,5,7,0,472.0,47.0,1.4,13.0,127.0,438.62,359.41
2016,10,5,7,15,547.0,54.5,1.4,13.5,177.5,526.58,431.14
2016,10,5,7,30,622.0,62.0,1.4,14.0,228.0,618.94,502.42
2016,10,5,7,45,675.0,66.5,1.45,15.0,280.0,692.31,555.27
2016,10,5,8,0,728.0,71.0,1.5,16.0,332.0,761.12,602.35
2016,10,5,8,15,760.5,75.0,1.45,16.5,381.5,817.49,638.7
2016,10,5,8,30,793.0,79.0,1.4,17.0,431.0,872.45,672.76
2016,10,5,8,45,819.5,81.0,1.35,17.5,477.0,917.28,698.78
2016,10,5,9,0,846.0,83.0,1.3,18.0,523.0,959.61,722.49
2016,10,5,9,15,862.5,85.5,1.25,18.5,563.5,989.79,737.7
2016,10,5,9,30,879.0,88.0,1.2,19.0,604.0,1004.88,743.06
2016,10,5,9,45,896.0,87.5,1.2,19.5,639.5,1024.61,752.55
2016,10,5,10,0,913.0,87.0,1.2,20.0,675.0,1040.61,759.62
2016,10,5,10,15,921.5,88.5,1.2,20.0,702.5,1046.52,761.9
2016,10,5,10,30,930.0,90.0,1.2,20.0,730.0,1048.31,761.91
2016,10,5,10,45,938.0,89.5,1.25,20.5,750.0,1043.07,757.22
2016,10,5,11,0,946.0,89.0,1.3,21.0,770.0,1033.65,750.15
2016,10,5,11,15,949.5,89.5,1.3,21.0,781.5,1016.86,739.14
2016,10,5,11,30,953.0,90.0,1.3,21.0,793.0,996.02,725.78
2016,10,5,11,45,955.5,89.5,1.35,21.5,797.0,969.19,708.14
2016,10,5,12,0,958.0,89.0,1.4,22.0,801.0,938.55,688.1
2016,10,5,12,15,957.0,89.0,1.45,22.0,795.5,901.79,665.32
2016,10,5,12,30,956.0,89.0,1.5,22.0,790.0,861.7,640.15
2016,10,5,12,45,949.5,90.0,1.6,22.5,776.0,815.3,609.81
2016,10,5,13,0,943.0,91.0,1.7,23.0,762.0,766.37,577.31
2016,10,5,13,15,937.0,90.0,1.7,22.5,740.0,713.5,540.38
2016,10,5,13,30,931.0,89.0,1.7,22.0,718.0,658.61,500.71
2016,10,5,13,45,922.0,87.5,1.75,22.0,688.5,599.79,456.15
2016,10,5,14,0,913.0,86.0,1.8,22.0,659.0,539.77,409.04
2016,10,5,14,15,900.0,84.0,1.8,22.0,623.0,476.62,357.66
2016,10,5,14,30,887.0,82.0,1.8,22.0,587.0,413.31,304.39
2016,10,5,14,45,868.5,80.0,1.85,22.0,544.5,348.36,248.61
2016,10,5,15,0,850.0,78.0,1.9,22.0,502.0,281.49,190.6
2016,10,5,15,15,825.0,75.0,1.9,21.5,454.5,216.27,135.4
2016,10,5,15,30,800.0,72.0,1.9,21.0,407.0,153.65,86.75
2016,10,5,15,45,761.0,69.0,1.9,20.5,355.5,93.17,51.3
2016,10,5,16,0,722.0,66.0,1.9,20.0,304.0,55.91,43.34
2016,10,5,16,15,668.5,60.5,1.85,19.5,252.0,47.65,36.24
2016,10,5,16,30,615.0,55.0,1.8,19.0,200.0,43.95,32.93
2016,10,5,16,45,524.0,47.5,1.75,18.5,149.5,38.41,27.81
2016,10,5,17,0,433.0,40.0,1.7,18.0,99.0,32.91,22.45
2016,10,5,17,15,282.0,27.5,1.65,17.0,59.0,22.79,11.07
2016,10,5,17,30,131.0,15.0,1.6,16.0,19.0,12.8,0.0
2016,10,5,17,45,65.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,11.0,0.9,11.5,18.5,76.42,0.0
2016,10,6,6,30,234.0,22.0,0.8,12.0,37.0,202.81,74.9
2016,10,6,6,45,361.5,33.0,0.75,13.0,80.5,325.45,256.93
2016,10,6,7,0,489.0,44.0,0.7,14.0,124.0,447.69,361.26
2016,10,6,7,15,561.5,51.0,0.7,14.5,174.0,533.45,429.68
2016,10,6,7,30,634.0,58.0,0.7,15.0,224.0,623.51,497.44
2016,10,6,7,45,683.0,62.0,0.75,16.0,275.0,687.29,542.11
2016,10,6,8,0,732.0,66.0,0.8,17.0,326.0,758.47,589.92
2016,10,6,8,15,763.5,70.0,0.8,17.5,375.0,813.83,625.0
2016,10,6,8,30,795.0,74.0,0.8,18.0,424.0,867.79,658.04
2016,10,6,8,45,819.5,76.0,0.85,19.0,469.5,910.57,682.33
2016,10,6,9,0,844.0,78.0,0.9,20.0,515.0,950.81,704.53
2016,10,6,9,15,860.0,80.5,0.9,20.5,554.5,969.1,712.62
2016,10,6,9,30,876.0,83.0,0.9,21.0,594.0,995.1,725.91
2016,10,6,9,45,893.5,82.0,0.95,22.0,629.0,1014.65,734.58
2016,10,6,10,0,911.0,81.0,1.0,23.0,664.0,1030.51,741.04
2016,10,6,10,15,919.0,82.0,1.0,23.5,690.5,1035.35,741.19
2016,10,6,10,30,927.0,83.0,1.0,24.0,717.0,1036.1,739.15
2016,10,6,10,45,931.0,84.0,1.0,24.5,735.5,1028.76,732.34
2016,10,6,11,0,935.0,85.0,1.0,25.0,754.0,1017.32,723.31
2016,10,6,11,15,938.0,85.5,1.0,25.0,765.0,1000.29,712.45
2016,10,6,11,30,941.0,86.0,1.0,25.0,776.0,979.28,699.29
2016,10,6,11,45,941.0,86.5,1.0,25.5,778.5,951.65,680.79
2016,10,6,12,0,941.0,87.0,1.0,26.0,781.0,920.38,660.14
2016,10,6,12,15,939.5,86.5,1.0,26.0,775.5,883.28,637.07
2016,10,6,12,30,938.0,86.0,1.0,26.0,770.0,842.96,611.85
2016,10,6,12,45,936.0,85.0,1.05,26.5,757.0,798.69,583.39
2016,10,6,13,0,934.0,84.0,1.1,27.0,744.0,751.61,552.76
2016,10,6,13,15,928.0,83.0,1.1,26.5,722.0,699.3,517.4
2016,10,6,13,30,922.0,82.0,1.1,26.0,700.0,644.99,479.28
2016,10,6,13,45,912.5,81.0,1.15,26.0,671.0,586.99,436.62
2016,10,6,14,0,903.0,80.0,1.2,26.0,642.0,527.86,391.46
2016,10,6,14,15,891.0,78.0,1.2,26.0,606.5,465.87,342.18
2016,10,6,14,30,879.0,76.0,1.2,26.0,571.0,403.61,290.96
2016,10,6,14,45,861.5,74.0,1.2,26.0,529.5,339.65,237.06
2016,10,6,15,0,844.0,72.0,1.2,26.0,488.0,276.63,183.19
2016,10,6,15,15,820.5,69.0,1.2,25.5,442.0,209.14,127.41
2016,10,6,15,30,797.0,66.0,1.2,25.0,396.0,147.16,80.26
2016,10,6,15,45,763.0,62.5,1.25,24.5,346.0,86.9,45.74
2016,10,6,16,0,729.0,59.0,1.3,24.0,296.0,50.34,37.83
2016,10,6,16,15,678.5,54.0,1.25,23.0,245.0,46.58,34.76
2016,10,6,16,30,628.0,49.0,1.2,22.0,194.0,42.81,31.5
2016,10,6,16,45,545.5,42.0,1.15,21.5,145.0,34.06,23.68
2016,10,6,17,0,463.0,35.0,1.1,21.0,96.0,28.8,18.59
2016,10,6,17,15,313.5,23.5,1.1,20.0,56.5,19.4,7.57
2016,10,6,17,30,164.0,12.0,1.1,19.0,17.0,10.24,0.0
2016,10,6,17,45,82.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,1.0,13.5,16.5,69.05,0.0
2016,10,7,6,30,211.0,20.0,0.9,14.0,33.0,185.29,48.02
2016,10,7,6,45,310.0,33.0,0.85,15.0,72.5,291.03,227.41
2016,10,7,7,0,409.0,46.0,0.8,16.0,112.0,392.5,316.39
2016,10,7,7,15,469.5,56.0,0.8,16.5,157.5,469.56,379.34
2016,10,7,7,30,530.0,66.0,0.8,17.0,203.0,550.21,441.29
2016,10,7,7,45,574.0,71.5,0.85,18.0,248.5,614.04,487.16
2016,10,7,8,0,618.0,77.0,0.9,19.0,294.0,678.62,531.45
2016,10,7,8,15,642.0,84.0,0.9,20.0,338.0,727.32,562.05
2016,10,7,8,30,666.0,91.0,0.9,21.0,382.0,774.71,590.68
2016,10,7,8,45,754.5,83.5,0.95,22.0,445.0,857.69,642.91
2016,10,7,9,0,843.0,76.0,1.0,23.0,508.0,946.84,696.73
2016,10,7,9,15,858.5,78.0,1.0,23.5,547.5,963.97,703.36
2016,10,7,9,30,874.0,80.0,1.0,24.0,587.0,988.77,715.85
2016,10,7,9,45,877.0,85.0,1.0,25.0,618.5,1001.21,719.03
2016,10,7,10,0,880.0,90.0,1.0,26.0,650.0,1009.68,719.98
2016,10,7,10,15,888.0,91.5,0.95,26.5,676.0,1014.95,719.56
2016,10,7,10,30,896.0,93.0,0.9,27.0,702.0,1016.27,716.87
2016,10,7,10,45,899.5,94.5,0.85,27.5,720.5,1009.09,709.23
2016,10,7,11,0,903.0,96.0,0.8,28.0,739.0,997.97,699.49
2016,10,7,11,15,906.0,96.5,0.7,28.5,749.5,981.3,685.58
2016,10,7,11,30,909.0,97.0,0.6,29.0,760.0,960.78,669.6
2016,10,7,11,45,676.0,193.5,0.5,29.5,687.5,841.71,593.19
2016,10,7,12,0,443.0,290.0,0.4,30.0,615.0,702.54,498.18
2016,10,7,12,15,674.0,194.0,0.35,30.0,684.5,784.61,556.19
2016,10,7,12,30,905.0,98.0,0.3,30.0,754.0,828.0,582.67
2016,10,7,12,45,889.0,102.5,0.25,30.0,737.0,779.92,551.41
2016,10,7,13,0,873.0,107.0,0.2,30.0,720.0,730.16,519.34
2016,10,7,13,15,698.5,165.5,0.2,30.0,646.5,633.01,453.03
2016,10,7,13,30,524.0,224.0,0.2,30.0,573.0,534.64,385.26
2016,10,7,13,45,495.0,224.5,0.2,30.0,543.0,484.56,350.41
2016,10,7,14,0,466.0,225.0,0.2,30.0,513.0,436.35,315.5
2016,10,7,14,15,494.5,201.5,0.25,29.5,491.5,395.45,285.56
2016,10,7,14,30,523.0,178.0,0.3,29.0,470.0,350.92,251.25
2016,10,7,14,45,498.0,173.0,0.4,29.0,434.5,301.0,212.28
2016,10,7,15,0,473.0,168.0,0.5,29.0,399.0,253.58,174.73
2016,10,7,15,15,598.0,119.5,0.55,28.5,382.5,205.5,131.38
2016,10,7,15,30,723.0,71.0,0.6,28.0,366.0,141.59,77.78
2016,10,7,15,45,656.5,76.0,0.7,27.5,318.0,86.89,48.22
2016,10,7,16,0,590.0,81.0,0.8,27.0,270.0,61.87,47.07
2016,10,7,16,15,548.0,71.5,0.9,25.5,223.0,55.67,42.1
2016,10,7,16,30,506.0,62.0,1.0,24.0,176.0,49.26,36.69
2016,10,7,16,45,412.0,52.0,1.1,23.0,129.0,41.97,30.18
2016,10,7,17,0,318.0,42.0,1.2,22.0,82.0,34.62,23.21
2016,10,7,17,15,183.0,26.5,1.15,21.5,47.0,20.6,7.02
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,9.39,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.5,1.05,15.5,15.0,55.47,0.0
2016,10,8,6,30,162.0,21.0,0.9,16.0,30.0,153.34,18.06
2016,10,8,6,45,289.5,34.0,0.8,17.0,71.5,278.35,214.55
2016,10,8,7,0,417.0,47.0,0.7,18.0,113.0,399.45,318.57
2016,10,8,7,15,495.0,55.5,0.7,19.0,161.5,488.69,389.19
2016,10,8,7,30,573.0,64.0,0.7,20.0,210.0,582.61,458.87
2016,10,8,7,45,624.0,70.0,0.75,21.0,260.0,654.47,509.24
2016,10,8,8,0,675.0,76.0,0.8,22.0,310.0,727.49,558.02
2016,10,8,8,15,709.5,80.5,0.75,23.0,358.5,784.04,591.88
2016,10,8,8,30,744.0,85.0,0.7,24.0,407.0,833.47,619.57
2016,10,8,8,45,768.5,88.5,0.7,25.0,451.5,877.08,643.28
2016,10,8,9,0,793.0,92.0,0.7,26.0,496.0,918.23,664.78
2016,10,8,9,15,811.0,94.5,0.7,26.5,535.5,948.93,680.53
2016,10,8,9,30,829.0,97.0,0.7,27.0,575.0,976.38,694.22
2016,10,8,9,45,873.0,86.5,0.7,28.0,615.5,998.46,703.15
2016,10,8,10,0,917.0,76.0,0.7,29.0,656.0,1028.86,717.09
2016,10,8,10,15,925.0,77.0,0.7,29.5,682.5,1033.6,716.9
2016,10,8,10,30,933.0,78.0,0.7,30.0,709.0,1034.26,714.81
2016,10,8,10,45,937.5,79.0,0.75,30.5,727.5,1027.29,709.53
2016,10,8,11,0,942.0,80.0,0.8,31.0,746.0,1016.21,702.04
2016,10,8,11,15,945.0,80.5,0.8,31.0,757.0,999.01,691.42
2016,10,8,11,30,948.0,81.0,0.8,31.0,768.0,977.81,678.58
2016,10,8,11,45,948.0,81.5,0.8,31.5,770.5,949.99,660.51
2016,10,8,12,0,948.0,82.0,0.8,32.0,773.0,918.51,640.36
2016,10,8,12,15,947.0,81.5,0.8,32.0,767.5,881.58,618.14
2016,10,8,12,30,946.0,81.0,0.8,32.0,762.0,841.38,593.8
2016,10,8,12,45,941.5,81.0,0.85,32.0,748.0,795.98,566.68
2016,10,8,13,0,937.0,81.0,0.9,32.0,734.0,747.95,537.44
2016,10,8,13,15,930.5,80.0,0.9,31.5,712.5,695.19,502.66
2016,10,8,13,30,924.0,79.0,0.9,31.0,691.0,640.48,465.21
2016,10,8,13,45,914.0,78.5,0.9,31.0,661.5,582.65,423.27
2016,10,8,14,0,904.0,78.0,0.9,31.0,632.0,523.73,379.04
2016,10,8,14,15,891.5,76.0,0.9,30.5,596.0,461.53,331.5
2016,10,8,14,30,879.0,74.0,0.9,30.0,560.0,399.13,281.89
2016,10,8,14,45,860.5,72.0,0.95,30.0,518.5,334.96,229.08
2016,10,8,15,0,842.0,70.0,1.0,30.0,477.0,271.88,176.29
2016,10,8,15,15,817.5,67.5,1.0,29.5,430.5,204.96,122.05
2016,10,8,15,30,793.0,65.0,1.0,29.0,384.0,143.61,76.53
2016,10,8,15,45,757.5,61.0,1.0,28.5,334.5,83.3,43.15
2016,10,8,16,0,722.0,57.0,1.0,28.0,285.0,48.82,35.88
2016,10,8,16,15,669.5,52.0,0.95,26.5,234.5,44.99,32.86
2016,10,8,16,30,617.0,47.0,0.9,25.0,184.0,41.18,29.63
2016,10,8,16,45,531.0,39.5,0.9,24.0,135.0,32.11,21.66
2016,10,8,17,0,445.0,32.0,0.9,23.0,86.0,26.36,16.15
2016,10,8,17,15,287.0,21.0,0.9,22.0,49.0,17.34,3.49
2016,10,8,17,30,129.0,10.0,0.9,21.0,12.0,8.54,0.0
2016,10,8,17,45,64.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,126.0,9.5,1.05,16.5,16.0,80.54,0.0
2016,10,9,6,30,252.0,19.0,0.9,17.0,32.0,207.33,0.0
2016,10,9,6,45,379.0,29.0,0.8,17.5,75.0,333.63,254.07
2016,10,9,7,0,506.0,39.0,0.7,18.0,118.0,454.54,359.47
2016,10,9,7,15,578.5,46.0,0.65,19.0,167.5,540.46,426.33
2016,10,9,7,30,651.0,53.0,0.6,20.0,217.0,624.73,487.49
2016,10,9,7,45,696.0,58.0,0.6,21.0,267.5,693.4,534.26
2016,10,9,8,0,741.0,63.0,0.6,22.0,318.0,762.44,578.7
2016,10,9,8,15,771.5,66.5,0.6,22.5,366.0,816.21,611.83
2016,10,9,8,30,802.0,70.0,0.6,23.0,414.0,868.5,642.9
2016,10,9,8,45,822.5,73.0,0.6,24.0,458.0,908.65,663.89
2016,10,9,9,0,843.0,76.0,0.6,25.0,502.0,946.1,682.7
2016,10,9,9,15,858.5,78.0,0.6,25.5,541.5,963.05,689.7
2016,10,9,9,30,874.0,80.0,0.6,26.0,581.0,987.67,701.73
2016,10,9,9,45,884.5,82.0,0.65,27.0,613.5,1003.72,708.07
2016,10,9,10,0,895.0,84.0,0.7,28.0,646.0,1015.98,712.28
2016,10,9,10,15,902.5,85.5,0.75,28.0,672.0,1020.66,714.89
2016,10,9,10,30,910.0,87.0,0.8,28.0,698.0,1021.34,715.34
2016,10,9,10,45,913.0,88.5,0.85,28.5,716.0,1013.51,709.43
2016,10,9,11,0,916.0,90.0,0.9,29.0,734.0,1001.69,701.34
2016,10,9,11,15,918.5,90.5,0.9,29.0,744.5,984.28,690.43
2016,10,9,11,30,921.0,91.0,0.9,29.0,755.0,963.01,677.32
2016,10,9,11,45,920.0,92.0,0.95,29.0,757.0,935.36,661.28
2016,10,9,12,0,919.0,93.0,1.0,29.0,759.0,904.2,643.01
2016,10,9,12,15,917.0,92.5,1.0,29.0,753.0,867.24,620.19
2016,10,9,12,30,915.0,92.0,1.0,29.0,747.0,827.19,595.29
2016,10,9,12,45,906.5,93.5,1.05,29.0,732.0,781.42,567.12
2016,10,9,13,0,898.0,95.0,1.1,29.0,717.0,733.42,536.55
2016,10,9,13,15,891.0,94.0,1.15,28.5,695.0,681.98,502.22
2016,10,9,13,30,884.0,93.0,1.2,28.0,673.0,628.75,465.3
2016,10,9,13,45,561.0,183.0,1.25,28.0,545.5,482.78,359.32
2016,10,9,14,0,238.0,273.0,1.3,28.0,418.0,353.6,264.43
2016,10,9,14,15,215.0,258.5,1.3,27.5,384.0,312.67,234.36
2016,10,9,14,30,192.0,244.0,1.3,27.0,350.0,274.39,205.36
2016,10,9,14,45,493.0,162.5,1.3,27.0,405.5,289.85,208.46
2016,10,9,15,0,794.0,81.0,1.3,27.0,461.0,265.56,175.82
2016,10,9,15,15,767.0,77.5,1.25,26.5,415.0,203.34,124.58
2016,10,9,15,30,740.0,74.0,1.2,26.0,369.0,144.07,80.25
