Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,45,700.5,70.0,1.2,25.5,320.0,87.02,48.61
2016,10,9,16,0,661.0,66.0,1.2,25.0,271.0,51.23,38.42
2016,10,9,16,15,604.0,59.5,1.1,24.0,221.0,46.82,34.78
2016,10,9,16,30,547.0,53.0,1.0,23.0,171.0,42.37,30.89
2016,10,9,16,45,454.0,44.0,0.95,22.5,124.0,35.62,24.74
2016,10,9,17,0,361.0,35.0,0.9,22.0,77.0,28.83,18.1
2016,10,9,17,15,180.5,17.5,0.8,20.5,38.5,14.15,0.1
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,88.5,9.5,1.0,12.5,14.0,59.04,0.0
2016,10,10,6,30,177.0,19.0,0.9,13.0,28.0,159.1,0.0
2016,10,10,6,45,307.5,31.5,0.85,14.0,69.0,288.47,221.24
2016,10,10,7,0,438.0,44.0,0.8,15.0,110.0,411.69,331.25
2016,10,10,7,15,515.0,52.0,0.75,15.5,159.0,500.09,402.64
2016,10,10,7,30,592.0,60.0,0.7,16.0,208.0,593.1,473.15
2016,10,10,7,45,296.0,71.0,0.7,16.5,145.0,368.76,301.11
2016,10,10,8,0,0.0,82.0,0.7,17.0,82.0,70.78,53.76
2016,10,10,8,15,0.0,106.0,0.7,17.5,106.0,94.19,73.6
2016,10,10,8,30,0.0,130.0,0.7,18.0,130.0,117.63,92.47
2016,10,10,8,45,60.5,175.0,0.7,19.0,205.5,240.39,192.64
2016,10,10,9,0,121.0,220.0,0.7,20.0,281.0,373.59,294.7
2016,10,10,9,15,160.0,237.5,0.75,20.5,324.5,430.74,336.28
2016,10,10,9,30,199.0,255.0,0.8,21.0,368.0,487.97,377.51
2016,10,10,9,45,278.0,257.0,0.85,21.5,425.0,588.08,449.28
2016,10,10,10,0,357.0,259.0,0.9,22.0,482.0,665.8,503.05
2016,10,10,10,15,361.5,270.0,0.95,22.0,503.5,677.74,509.94
2016,10,10,10,30,366.0,281.0,1.0,22.0,525.0,687.73,516.29
2016,10,10,10,45,356.0,292.5,1.05,22.5,535.5,681.97,510.62
2016,10,10,11,0,346.0,304.0,1.1,23.0,546.0,674.51,504.04
2016,10,10,11,15,461.0,267.0,1.1,23.0,594.0,750.2,557.79
2016,10,10,11,30,576.0,230.0,1.1,23.0,642.0,801.42,593.47
2016,10,10,11,45,484.0,266.5,1.15,23.5,614.0,735.16,545.19
2016,10,10,12,0,392.0,303.0,1.2,24.0,586.0,655.64,488.8
2016,10,10,12,15,478.0,267.5,1.2,24.0,609.0,686.36,512.1
2016,10,10,12,30,564.0,232.0,1.2,24.0,632.0,694.71,518.9
2016,10,10,12,45,717.5,170.0,1.25,24.0,669.5,725.34,542.28
2016,10,10,13,0,871.0,108.0,1.3,24.0,707.0,731.27,547.91
2016,10,10,13,15,713.5,157.0,1.3,23.5,638.0,632.02,476.52
2016,10,10,13,30,556.0,206.0,1.3,23.0,569.0,535.78,406.66
2016,10,10,13,45,512.0,212.0,1.3,23.0,535.0,481.22,365.78
2016,10,10,14,0,468.0,218.0,1.3,23.0,501.0,429.86,326.18
2016,10,10,14,15,469.0,203.0,1.3,22.5,472.5,384.05,290.42
2016,10,10,14,30,470.0,188.0,1.3,22.0,444.0,337.71,252.97
2016,10,10,14,45,456.5,174.5,1.3,22.0,407.5,287.71,211.56
2016,10,10,15,0,443.0,161.0,1.3,22.0,371.0,239.2,170.98
2016,10,10,15,15,415.5,152.0,1.25,21.5,333.0,193.24,133.87
2016,10,10,15,30,388.0,143.0,1.2,21.0,295.0,150.65,101.97
2016,10,10,15,45,366.5,126.0,1.2,20.5,254.5,106.2,73.79
2016,10,10,16,0,345.0,109.0,1.2,20.0,214.0,78.36,62.76
2016,10,10,16,15,309.5,92.5,1.15,19.0,173.5,67.6,53.6
2016,10,10,16,30,274.0,76.0,1.1,18.0,133.0,56.46,43.79
2016,10,10,16,45,217.5,58.0,1.1,17.5,95.5,43.71,32.22
2016,10,10,17,0,161.0,40.0,1.1,17.0,58.0,30.98,20.11
2016,10,10,17,15,80.5,20.0,1.05,16.0,29.0,15.86,0.0
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,9.5,0.7,13.0,12.5,44.98,0.0
2016,10,11,6,30,128.0,19.0,0.7,13.0,25.0,126.68,0.0
2016,10,11,6,45,249.0,33.5,0.75,13.5,64.0,250.91,190.57
2016,10,11,7,0,370.0,48.0,0.8,14.0,103.0,366.29,296.43
2016,10,11,7,15,185.0,51.5,0.8,14.0,79.0,239.44,197.34
2016,10,11,7,30,0.0,55.0,0.8,14.0,55.0,46.24,33.8
2016,10,11,7,45,0.0,68.5,0.8,14.5,68.5,58.62,44.63
2016,10,11,8,0,0.0,82.0,0.8,15.0,82.0,70.95,54.95
2016,10,11,8,15,16.5,122.5,0.8,15.5,129.5,127.77,102.92
2016,10,11,8,30,33.0,163.0,0.8,16.0,177.0,204.08,165.16
2016,10,11,8,45,36.5,181.0,0.85,16.5,198.0,225.77,181.56
2016,10,11,9,0,40.0,199.0,0.9,17.0,219.0,247.4,197.93
2016,10,11,9,15,44.5,216.5,0.85,17.5,240.5,269.28,214.1
2016,10,11,9,30,49.0,234.0,0.8,18.0,262.0,290.99,229.87
2016,10,11,9,45,46.0,245.0,0.8,18.5,272.5,297.04,233.27
2016,10,11,10,0,43.0,256.0,0.8,19.0,283.0,302.99,236.7
2016,10,11,10,15,43.5,266.5,0.75,19.0,295.0,311.72,242.71
2016,10,11,10,30,44.0,277.0,0.7,19.0,307.0,320.26,248.54
2016,10,11,10,45,473.5,184.5,0.7,19.5,512.5,697.61,532.87
2016,10,11,11,0,903.0,92.0,0.7,20.0,718.0,989.34,719.64
2016,10,11,11,15,906.5,92.5,0.7,20.0,729.0,973.0,704.25
2016,10,11,11,30,910.0,93.0,0.7,20.0,740.0,952.81,691.41
2016,10,11,11,45,910.0,93.5,0.7,20.5,742.5,925.69,673.02
2016,10,11,12,0,910.0,94.0,0.7,21.0,745.0,895.08,652.55
2016,10,11,12,15,909.0,93.5,0.75,21.0,739.5,859.19,630.82
2016,10,11,12,30,908.0,93.0,0.8,21.0,734.0,820.18,606.84
2016,10,11,12,45,626.5,194.0,0.85,21.0,632.5,679.77,510.16
2016,10,11,13,0,345.0,295.0,0.9,21.0,531.0,527.7,400.1
2016,10,11,13,15,384.0,274.5,0.95,21.0,529.5,511.13,389.99
2016,10,11,13,30,423.0,254.0,1.0,21.0,528.0,498.47,380.66
2016,10,11,13,45,495.5,216.5,1.05,21.0,523.5,475.63,363.5
2016,10,11,14,0,568.0,179.0,1.1,21.0,519.0,444.27,338.66
2016,10,11,14,15,547.0,174.0,1.15,20.5,485.5,392.38,297.8
2016,10,11,14,30,526.0,169.0,1.2,20.0,452.0,342.05,257.05
2016,10,11,14,45,470.0,167.0,1.25,20.0,405.5,285.31,210.88
2016,10,11,15,0,414.0,165.0,1.3,20.0,359.0,234.84,169.9
2016,10,11,15,15,481.0,134.5,1.3,19.5,337.5,191.03,130.44
2016,10,11,15,30,548.0,104.0,1.3,19.0,316.0,141.19,88.55
2016,10,11,15,45,496.0,100.0,1.35,18.5,272.5,93.19,60.88
2016,10,11,16,0,444.0,96.0,1.4,18.0,229.0,70.31,56.29
2016,10,11,16,15,450.0,78.5,1.4,17.5,192.0,58.8,46.23
2016,10,11,16,30,456.0,61.0,1.4,17.0,155.0,48.86,37.3
2016,10,11,16,45,357.5,49.5,1.4,16.5,110.0,40.28,29.32
2016,10,11,17,0,259.0,38.0,1.4,16.0,65.0,29.41,18.62
2016,10,11,17,15,129.5,19.0,1.3,15.5,32.5,14.8,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,9.0,0.85,12.5,11.5,7.68,0.0
2016,10,12,6,30,124.0,18.0,0.8,13.0,23.0,121.77,0.0
2016,10,12,6,45,254.0,31.5,0.75,13.5,62.0,252.49,189.27
2016,10,12,7,0,384.0,45.0,0.7,14.0,101.0,373.69,301.42
2016,10,12,7,15,465.0,54.5,0.65,14.0,148.5,464.89,377.08
2016,10,12,7,30,546.0,64.0,0.6,14.0,196.0,561.09,451.9
2016,10,12,7,45,273.0,73.5,0.55,14.5,139.5,353.69,290.32
2016,10,12,8,0,0.0,83.0,0.5,15.0,83.0,72.18,55.31
2016,10,12,8,15,0.0,106.5,0.5,15.5,106.5,95.2,75.02
2016,10,12,8,30,0.0,130.0,0.5,16.0,130.0,118.2,93.65
2016,10,12,8,45,6.0,152.5,0.5,17.0,155.5,145.76,115.68
2016,10,12,9,0,12.0,175.0,0.5,18.0,181.0,173.43,137.26
2016,10,12,9,15,164.5,204.0,0.55,18.5,296.0,393.53,312.69
2016,10,12,9,30,317.0,233.0,0.6,19.0,411.0,601.05,464.21
2016,10,12,9,45,315.0,250.0,0.65,19.5,435.5,617.17,471.34
2016,10,12,10,0,313.0,267.0,0.7,20.0,460.0,631.45,479.48
2016,10,12,10,15,194.5,282.0,0.75,20.0,403.5,503.02,385.11
2016,10,12,10,30,76.0,297.0,0.8,20.0,347.0,375.68,289.13
2016,10,12,10,45,76.0,305.0,0.9,20.5,356.5,379.81,292.59
2016,10,12,11,0,76.0,313.0,1.0,21.0,366.0,383.65,294.83
2016,10,12,11,15,49.5,290.5,1.05,20.5,325.5,328.67,253.47
2016,10,12,11,30,23.0,268.0,1.1,20.0,285.0,259.16,200.56
2016,10,12,11,45,23.0,268.5,1.15,20.0,285.5,257.61,199.7
2016,10,12,12,0,23.0,269.0,1.2,20.0,286.0,256.03,198.52
2016,10,12,12,15,59.0,298.0,1.2,20.0,339.5,326.31,253.11
2016,10,12,12,30,95.0,327.0,1.2,20.0,393.0,378.09,292.37
2016,10,12,12,45,99.5,321.5,1.25,20.5,389.5,368.38,284.46
2016,10,12,13,0,104.0,316.0,1.3,21.0,386.0,358.11,276.47
2016,10,12,13,15,307.0,267.5,1.25,21.0,466.5,454.56,351.17
2016,10,12,13,30,510.0,219.0,1.2,21.0,547.0,518.86,398.17
2016,10,12,13,45,298.5,241.5,1.15,21.0,431.5,383.22,294.98
2016,10,12,14,0,87.0,264.0,1.1,21.0,316.0,267.19,206.45
2016,10,12,14,15,164.0,247.5,1.15,20.5,337.5,281.52,217.73
2016,10,12,14,30,241.0,231.0,1.2,20.0,359.0,284.59,218.26
2016,10,12,14,45,519.0,154.5,1.3,20.0,403.0,289.51,213.2
2016,10,12,15,0,797.0,78.0,1.4,20.0,447.0,260.48,176.54
2016,10,12,15,15,768.5,74.5,1.45,19.5,400.5,198.05,123.9
2016,10,12,15,30,740.0,71.0,1.5,19.0,354.0,138.76,78.75
2016,10,12,15,45,705.5,65.5,1.6,19.0,306.0,80.96,46.19
2016,10,12,16,0,671.0,60.0,1.7,19.0,258.0,51.24,39.45
2016,10,12,16,15,612.0,54.0,1.55,18.0,208.5,42.86,32.18
2016,10,12,16,30,553.0,48.0,1.4,17.0,159.0,38.65,28.35
2016,10,12,16,45,457.0,39.0,1.3,16.5,113.0,31.74,21.88
2016,10,12,17,0,361.0,30.0,1.2,16.0,67.0,24.79,14.53
2016,10,12,17,15,180.5,15.0,1.1,15.0,33.5,12.2,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.0,12.0,7.0,5.97,0.0
2016,10,13,6,30,0.0,14.0,0.9,12.0,14.0,11.95,0.0
2016,10,13,6,45,42.0,32.0,0.8,12.5,38.0,80.71,56.73
2016,10,13,7,0,84.0,50.0,0.7,13.0,62.0,133.41,107.2
2016,10,13,7,15,101.0,71.0,0.7,13.0,91.0,174.83,143.97
2016,10,13,7,30,118.0,92.0,0.7,13.0,120.0,216.27,179.73
2016,10,13,7,45,131.0,112.0,0.75,13.5,150.0,253.13,210.31
2016,10,13,8,0,144.0,132.0,0.8,14.0,180.0,290.23,240.1
2016,10,13,8,15,224.5,145.5,0.8,14.0,233.0,398.55,327.2
2016,10,13,8,30,305.0,159.0,0.8,14.0,286.0,492.7,399.78
2016,10,13,8,45,343.5,171.0,0.8,14.5,328.5,547.48,438.9
2016,10,13,9,0,382.0,183.0,0.8,15.0,371.0,602.43,477.4
2016,10,13,9,15,394.5,197.0,0.75,15.5,404.5,633.81,496.81
2016,10,13,9,30,407.0,211.0,0.7,16.0,438.0,685.46,529.78
2016,10,13,9,45,412.5,224.0,0.7,17.0,465.0,705.01,539.47
2016,10,13,10,0,418.0,237.0,0.7,18.0,492.0,722.26,547.85
2016,10,13,10,15,425.5,246.0,0.7,18.5,515.5,734.74,554.14
2016,10,13,10,30,433.0,255.0,0.7,19.0,539.0,744.78,558.85
2016,10,13,10,45,491.5,240.0,0.7,20.0,570.0,776.56,578.69
2016,10,13,11,0,550.0,225.0,0.7,21.0,601.0,804.3,595.18
2016,10,13,11,15,473.0,259.0,0.7,21.0,586.0,752.05,557.33
2016,10,13,11,30,396.0,293.0,0.7,21.0,571.0,682.53,508.83
2016,10,13,11,45,402.0,290.0,0.75,21.5,573.0,668.29,499.39
2016,10,13,12,0,408.0,287.0,0.8,22.0,575.0,652.16,487.91
2016,10,13,12,15,457.0,266.5,0.8,22.0,587.0,666.69,498.55
2016,10,13,12,30,506.0,246.0,0.8,22.0,599.0,661.07,495.15
2016,10,13,12,45,499.5,243.5,0.85,22.0,586.0,626.16,470.98
2016,10,13,13,0,493.0,241.0,0.9,22.0,573.0,590.17,445.86
2016,10,13,13,15,502.5,229.0,0.9,22.0,558.0,554.95,420.58
2016,10,13,13,30,512.0,217.0,0.9,22.0,543.0,517.69,393.14
2016,10,13,13,45,488.5,215.0,0.9,22.0,515.0,469.47,356.73
2016,10,13,14,0,465.0,213.0,0.9,22.0,487.0,422.65,320.64
2016,10,13,14,15,468.5,197.0,0.9,21.5,458.5,377.3,285.23
2016,10,13,14,30,472.0,181.0,0.9,21.0,430.0,331.15,247.91
2016,10,13,14,45,265.0,184.5,0.9,21.0,322.5,234.11,175.25
2016,10,13,15,0,58.0,188.0,0.9,21.0,215.0,164.16,125.97
2016,10,13,15,15,29.0,127.0,0.9,20.5,140.5,107.32,81.82
2016,10,13,15,30,0.0,66.0,0.9,20.0,66.0,54.7,40.19
2016,10,13,15,45,0.0,56.5,0.9,20.0,56.5,46.77,33.71
2016,10,13,16,0,0.0,47.0,0.9,20.0,47.0,38.86,28.51
2016,10,13,16,15,0.0,38.0,0.8,19.0,38.0,31.38,22.0
2016,10,13,16,30,0.0,29.0,0.7,18.0,29.0,23.92,15.35
2016,10,13,16,45,0.0,20.0,0.6,17.5,20.0,16.47,8.59
2016,10,13,17,0,0.0,11.0,0.5,17.0,11.0,9.04,1.57
2016,10,13,17,15,0.0,5.5,0.5,16.5,5.5,4.51,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,1.65,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,1.7,15.0,4.0,3.41,0.0
2016,10,14,6,45,0.0,12.5,1.8,15.5,12.5,10.28,1.95
2016,10,14,7,0,0.0,21.0,1.9,16.0,21.0,17.3,8.68
2016,10,14,7,15,0.0,31.5,1.9,16.0,31.5,26.0,16.31
2016,10,14,7,30,0.0,42.0,1.9,16.0,42.0,34.71,23.92
2016,10,14,7,45,0.0,53.0,1.9,16.5,53.0,43.86,31.74
2016,10,14,8,0,0.0,64.0,1.9,17.0,64.0,53.04,39.44
2016,10,14,8,15,0.0,74.5,1.9,17.0,74.5,62.31,47.19
2016,10,14,8,30,0.0,85.0,1.9,17.0,85.0,71.71,54.96
2016,10,14,8,45,0.0,69.0,1.95,17.5,69.0,57.21,42.58
2016,10,14,9,0,0.0,53.0,2.0,18.0,53.0,43.89,31.25
2016,10,14,9,15,0.0,53.0,2.0,18.0,53.0,43.91,31.19
2016,10,14,9,30,0.0,53.0,2.0,18.0,53.0,43.93,31.12
2016,10,14,9,45,0.0,52.5,2.0,18.5,52.5,43.53,30.65
2016,10,14,10,0,0.0,52.0,2.0,19.0,52.0,43.14,30.18
2016,10,14,10,15,0.0,65.0,2.0,19.0,65.0,53.99,39.07
2016,10,14,10,30,0.0,78.0,2.0,19.0,78.0,64.87,47.93
2016,10,14,10,45,0.0,73.5,2.05,19.5,73.5,61.13,44.7
2016,10,14,11,0,0.0,69.0,2.1,20.0,69.0,57.38,41.5
2016,10,14,11,15,0.0,90.5,2.05,20.0,90.5,75.38,56.12
2016,10,14,11,30,0.0,112.0,2.0,20.0,112.0,93.97,71.12
2016,10,14,11,45,0.0,82.5,2.0,20.0,82.5,68.69,50.61
2016,10,14,12,0,0.0,53.0,2.0,20.0,53.0,44.05,30.55
2016,10,14,12,15,7.0,145.5,2.0,20.0,150.5,128.77,99.41
2016,10,14,12,30,14.0,238.0,2.0,20.0,248.0,216.53,168.92
2016,10,14,12,45,7.0,198.0,2.0,20.0,203.0,173.95,135.06
2016,10,14,13,0,0.0,158.0,2.0,20.0,158.0,133.2,102.66
2016,10,14,13,15,0.0,144.5,2.0,20.0,144.5,121.28,93.29
2016,10,14,13,30,0.0,131.0,2.0,20.0,131.0,109.53,83.99
2016,10,14,13,45,9.0,172.0,2.0,20.0,177.5,148.85,115.86
2016,10,14,14,0,18.0,213.0,2.0,20.0,224.0,186.46,145.94
2016,10,14,14,15,9.0,146.5,1.95,19.5,152.0,125.4,97.33
2016,10,14,14,30,0.0,80.0,1.9,19.0,80.0,66.44,49.64
2016,10,14,14,45,0.0,93.5,1.9,19.0,93.5,77.52,59.0
2016,10,14,15,0,0.0,107.0,1.9,19.0,107.0,88.1,67.89
2016,10,14,15,15,0.0,80.5,1.85,19.0,80.5,66.66,50.27
2016,10,14,15,30,0.0,54.0,1.8,19.0,54.0,44.69,32.04
2016,10,14,15,45,0.0,46.0,1.8,19.0,46.0,38.02,26.5
2016,10,14,16,0,0.0,38.0,1.8,19.0,38.0,31.37,22.04
2016,10,14,16,15,0.0,30.5,1.7,18.5,30.5,25.15,16.53
2016,10,14,16,30,0.0,23.0,1.6,18.0,23.0,18.94,10.95
2016,10,14,16,45,0.0,16.0,1.5,18.0,16.0,13.16,5.66
2016,10,14,17,0,0.0,9.0,1.4,18.0,9.0,7.39,0.06
2016,10,14,17,15,0.0,4.5,1.3,17.5,4.5,3.84,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,59.5,7.0,1.0,13.5,9.5,0.0,0.0
2016,10,15,6,30,119.0,14.0,1.1,14.0,19.0,86.27,0.0
2016,10,15,6,45,259.0,26.5,1.2,15.0,56.0,250.38,175.77
2016,10,15,7,0,399.0,39.0,1.3,16.0,93.0,378.41,303.21
2016,10,15,7,15,481.0,47.0,1.35,16.0,139.5,468.22,379.58
2016,10,15,7,30,563.0,55.0,1.4,16.0,186.0,563.31,455.83
2016,10,15,7,45,613.0,61.0,1.45,16.5,233.5,633.13,508.69
2016,10,15,8,0,663.0,67.0,1.5,17.0,281.0,704.17,560.06
2016,10,15,8,15,331.5,96.5,1.6,17.5,203.5,451.19,367.46
2016,10,15,8,30,0.0,126.0,1.7,18.0,126.0,114.68,89.69
2016,10,15,8,45,0.0,97.5,1.8,18.5,97.5,83.17,63.93
2016,10,15,9,0,0.0,69.0,1.9,19.0,69.0,57.23,42.2
2016,10,15,9,15,0.0,68.0,1.95,19.5,68.0,56.41,41.34
2016,10,15,9,30,0.0,67.0,2.0,20.0,67.0,55.6,40.48
2016,10,15,9,45,13.0,150.0,2.15,20.5,158.0,144.02,112.76
2016,10,15,10,0,26.0,233.0,2.3,21.0,249.0,240.36,188.91
2016,10,15,10,15,30.0,246.5,2.35,21.0,265.5,276.92,216.88
2016,10,15,10,30,34.0,260.0,2.4,21.0,282.0,292.74,228.82
2016,10,15,10,45,449.0,178.5,2.45,21.0,481.5,665.27,519.97
2016,10,15,11,0,864.0,97.0,2.5,21.0,681.0,953.31,719.5
2016,10,15,11,15,595.5,202.0,2.5,21.0,607.5,812.92,619.61
2016,10,15,11,30,327.0,307.0,2.5,21.0,534.0,634.2,487.04
2016,10,15,11,45,595.5,204.5,2.55,21.0,618.5,774.63,594.75
2016,10,15,12,0,864.0,102.0,2.6,21.0,703.0,859.43,654.31
2016,10,15,12,15,606.0,200.0,2.6,21.0,620.5,727.96,559.45
2016,10,15,12,30,348.0,298.0,2.6,21.0,538.0,574.49,443.87
2016,10,15,12,45,347.0,290.5,2.65,21.0,525.0,545.77,423.56
2016,10,15,13,0,346.0,283.0,2.7,21.0,512.0,516.23,401.55
2016,10,15,13,15,173.0,214.0,2.7,20.5,328.5,308.85,243.1
2016,10,15,13,30,0.0,145.0,2.7,20.0,145.0,121.47,93.44
2016,10,15,13,45,2.5,163.5,2.7,20.0,165.0,138.18,107.37
2016,10,15,14,0,5.0,182.0,2.7,20.0,185.0,154.23,120.45
2016,10,15,14,15,2.5,130.5,2.7,19.5,132.0,109.43,84.59
2016,10,15,14,30,0.0,79.0,2.7,19.0,79.0,65.6,49.0
2016,10,15,14,45,0.0,75.5,2.7,19.0,75.5,62.66,46.72
2016,10,15,15,0,0.0,72.0,2.7,19.0,72.0,59.72,44.41
2016,10,15,15,15,0.0,90.5,2.65,18.5,90.5,74.55,57.01
2016,10,15,15,30,0.0,109.0,2.6,18.0,109.0,87.87,68.35
2016,10,15,15,45,0.0,92.5,2.55,18.0,92.5,74.33,57.1
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,61.29,48.41
2016,10,15,16,15,0.0,60.5,2.4,17.5,60.5,49.17,37.69
2016,10,15,16,30,0.0,45.0,2.3,17.0,45.0,36.93,26.7
2016,10,15,16,45,0.0,31.0,2.2,17.0,31.0,25.62,16.33
2016,10,15,17,0,0.0,17.0,2.1,17.0,17.0,14.01,4.84
2016,10,15,17,15,0.0,8.5,2.05,17.0,8.5,7.26,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.71,0.0
2016,10,16,6,45,0.0,6.0,2.55,17.0,6.0,4.92,0.0
2016,10,16,7,0,0.0,10.0,2.6,17.0,10.0,8.21,1.08
2016,10,16,7,15,0.0,15.0,2.6,17.0,15.0,12.33,4.71
2016,10,16,7,30,0.0,20.0,2.6,17.0,20.0,16.46,8.33
2016,10,16,7,45,0.0,25.5,2.6,17.5,25.5,21.01,12.23
2016,10,16,8,0,0.0,31.0,2.6,18.0,31.0,25.57,16.08
2016,10,16,8,15,0.0,36.0,2.6,18.0,36.0,29.72,19.57
2016,10,16,8,30,0.0,41.0,2.6,18.0,41.0,33.88,23.03
2016,10,16,8,45,0.0,58.0,2.65,18.5,58.0,48.04,34.77
2016,10,16,9,0,0.0,75.0,2.7,19.0,75.0,62.24,46.4
2016,10,16,9,15,0.0,88.5,2.75,19.0,88.5,73.71,55.76
2016,10,16,9,30,0.0,102.0,2.8,19.0,102.0,85.9,65.65
2016,10,16,9,45,2.0,142.5,2.9,19.0,144.0,125.83,98.19
2016,10,16,10,0,4.0,183.0,3.0,19.0,186.0,166.84,131.15
2016,10,16,10,15,3.0,180.0,3.0,19.0,182.5,161.66,126.64
2016,10,16,10,30,2.0,177.0,3.0,19.0,179.0,156.81,122.53
2016,10,16,10,45,1.0,124.5,3.05,19.5,125.5,106.39,81.53
2016,10,16,11,0,0.0,72.0,3.1,20.0,72.0,59.88,43.54
2016,10,16,11,15,5.0,146.5,3.1,20.0,150.5,129.59,100.23
2016,10,16,11,30,10.0,221.0,3.1,20.0,229.0,202.75,158.5
2016,10,16,11,45,5.0,173.0,3.1,20.0,177.0,152.75,118.45
2016,10,16,12,0,0.0,125.0,3.1,20.0,125.0,105.22,80.19
2016,10,16,12,15,0.0,138.0,3.05,20.0,138.0,116.48,89.34
2016,10,16,12,30,0.0,151.0,3.0,20.0,151.0,127.7,98.38
2016,10,16,12,45,17.5,209.0,3.0,20.0,220.5,191.65,149.98
2016,10,16,13,0,35.0,267.0,3.0,20.0,290.0,264.59,207.64
2016,10,16,13,15,35.5,258.5,3.0,20.0,281.5,252.65,198.2
2016,10,16,13,30,36.0,250.0,3.0,20.0,273.0,240.77,189.01
2016,10,16,13,45,25.0,226.5,3.0,20.0,242.0,204.02,160.01
2016,10,16,14,0,14.0,203.0,3.0,20.0,211.0,176.24,138.07
2016,10,16,14,15,7.0,145.0,2.95,19.5,149.0,123.32,95.89
2016,10,16,14,30,0.0,87.0,2.9,19.0,87.0,72.28,54.53
2016,10,16,14,45,0.0,63.5,2.9,19.0,63.5,52.64,38.41
2016,10,16,15,0,0.0,40.0,2.9,19.0,40.0,33.07,22.16
2016,10,16,15,15,0.0,26.0,2.8,18.5,26.0,21.45,12.49
2016,10,16,15,30,0.0,12.0,2.7,18.0,12.0,9.88,2.74
2016,10,16,15,45,0.0,10.0,2.65,18.0,10.0,8.22,1.34
2016,10,16,16,0,0.0,8.0,2.6,18.0,8.0,6.57,0.17
2016,10,16,16,15,251.5,27.0,2.45,17.5,72.5,20.17,12.19
2016,10,16,16,30,503.0,46.0,2.3,17.0,137.0,37.16,26.87
2016,10,16,16,45,391.5,36.5,2.2,17.0,93.5,29.79,19.81
2016,10,16,17,0,280.0,27.0,2.1,17.0,50.0,22.4,10.32
2016,10,16,17,15,140.0,13.5,2.05,16.5,25.0,11.52,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,48.8,0.0
2016,10,17,6,45,196.0,28.5,0.7,14.5,50.5,206.69,133.7
2016,10,17,7,0,333.0,43.0,0.6,15.0,86.0,334.06,265.94
2016,10,17,7,15,423.0,52.5,0.6,15.0,132.0,430.09,347.37
2016,10,17,7,30,513.0,62.0,0.6,15.0,178.0,531.59,427.59
2016,10,17,7,45,582.0,66.5,0.65,15.5,227.5,614.14,489.39
2016,10,17,8,0,651.0,71.0,0.7,16.0,277.0,698.76,549.8
2016,10,17,8,15,688.0,75.5,0.7,16.5,323.5,756.08,587.62
2016,10,17,8,30,725.0,80.0,0.7,17.0,370.0,812.6,623.67
2016,10,17,8,45,756.0,82.0,0.75,17.5,414.0,853.02,648.53
2016,10,17,9,0,787.0,84.0,0.8,18.0,458.0,897.63,675.84
2016,10,17,9,15,805.5,86.5,0.8,18.0,496.0,928.02,693.59
2016,10,17,9,30,824.0,89.0,0.8,18.0,534.0,955.24,709.3
2016,10,17,9,45,832.5,92.5,0.8,18.5,565.0,970.32,715.82
2016,10,17,10,0,841.0,96.0,0.8,19.0,596.0,981.69,720.2
2016,10,17,10,15,850.0,97.5,0.8,19.0,621.5,987.25,722.41
2016,10,17,10,30,859.0,99.0,0.8,19.0,647.0,988.92,722.4
2016,10,17,10,45,868.5,98.5,0.85,19.5,665.5,973.46,711.41
2016,10,17,11,0,878.0,98.0,0.9,20.0,684.0,965.68,705.7
2016,10,17,11,15,881.0,98.5,0.95,20.0,693.5,949.02,695.62
2016,10,17,11,30,884.0,99.0,1.0,20.0,703.0,928.65,683.32
2016,10,17,11,45,885.5,98.5,1.05,20.5,705.5,902.23,665.84
2016,10,17,12,0,887.0,98.0,1.1,21.0,708.0,872.37,646.15
2016,10,17,12,15,885.0,97.5,1.15,21.0,701.5,836.32,623.51
2016,10,17,12,30,883.0,97.0,1.2,21.0,695.0,797.33,598.69
2016,10,17,12,45,884.5,93.5,1.25,21.0,682.0,755.05,571.32
2016,10,17,13,0,886.0,90.0,1.3,21.0,669.0,709.95,540.65
2016,10,17,13,15,878.5,89.0,1.35,20.5,647.5,658.93,504.7
2016,10,17,13,30,871.0,88.0,1.4,20.0,626.0,606.24,466.19
2016,10,17,13,45,862.0,85.5,1.45,20.0,597.5,549.88,422.65
2016,10,17,14,0,853.0,83.0,1.5,20.0,569.0,492.56,376.75
2016,10,17,14,15,838.5,81.0,1.5,19.5,533.5,432.44,327.51
2016,10,17,14,30,824.0,79.0,1.5,19.0,498.0,371.91,276.17
2016,10,17,14,45,805.0,76.0,1.55,19.0,457.5,309.63,221.81
2016,10,17,15,0,786.0,73.0,1.6,19.0,417.0,248.73,168.14
2016,10,17,15,15,757.0,69.5,1.6,18.5,372.0,187.36,116.34
2016,10,17,15,30,728.0,66.0,1.6,18.0,327.0,129.2,72.43
2016,10,17,15,45,686.0,61.5,1.65,18.0,279.5,73.2,42.41
2016,10,17,16,0,644.0,57.0,1.7,18.0,232.0,45.01,34.11
2016,10,17,16,15,578.5,51.0,1.65,17.5,183.5,40.73,30.26
2016,10,17,16,30,513.0,45.0,1.6,17.0,135.0,36.49,26.24
2016,10,17,16,45,399.0,35.5,1.6,16.5,91.5,29.07,19.15
2016,10,17,17,0,285.0,26.0,1.6,16.0,48.0,21.64,8.82
2016,10,17,17,15,142.5,13.0,1.55,15.5,24.0,11.1,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,6.0,1.15,10.5,7.5,0.0,0.0
2016,10,18,6,30,102.0,12.0,1.2,11.0,15.0,73.94,0.0
2016,10,18,6,45,248.5,25.0,1.25,12.0,51.0,236.25,146.52
2016,10,18,7,0,395.0,38.0,1.3,13.0,87.0,374.28,300.8
2016,10,18,7,15,482.5,46.0,1.4,13.5,133.5,468.05,381.99
2016,10,18,7,30,570.0,54.0,1.5,14.0,180.0,567.36,462.18
2016,10,18,7,45,624.5,59.5,1.6,14.5,228.5,640.29,518.6
2016,10,18,8,0,679.0,65.0,1.7,15.0,277.0,714.64,573.58
2016,10,18,8,15,715.0,69.0,1.75,15.5,324.0,765.16,608.59
2016,10,18,8,30,751.0,73.0,1.8,16.0,371.0,821.12,646.4
2016,10,18,8,45,780.0,75.0,1.85,16.5,414.5,866.29,675.45
2016,10,18,9,0,809.0,77.0,1.9,17.0,458.0,909.17,702.35
2016,10,18,9,15,826.5,79.5,1.9,17.5,496.0,938.78,719.14
2016,10,18,9,30,844.0,82.0,1.9,18.0,534.0,965.15,733.66
2016,10,18,9,45,860.5,82.0,1.9,18.5,567.0,972.41,735.32
2016,10,18,10,0,877.0,82.0,1.9,19.0,600.0,987.43,742.49
2016,10,18,10,15,886.0,83.0,1.85,19.0,625.5,992.48,743.82
2016,10,18,10,30,895.0,84.0,1.8,19.0,651.0,993.64,742.83
2016,10,18,10,45,900.0,85.5,1.8,19.5,669.0,987.53,736.55
2016,10,18,11,0,905.0,87.0,1.8,20.0,687.0,977.48,727.95
2016,10,18,11,15,908.0,87.0,1.8,20.0,697.0,959.86,715.96
2016,10,18,11,30,911.0,87.0,1.8,20.0,707.0,938.46,701.67
2016,10,18,11,45,912.0,87.5,1.8,20.0,709.0,912.14,684.21
2016,10,18,12,0,913.0,88.0,1.8,20.0,711.0,882.29,664.45
2016,10,18,12,15,911.0,87.5,1.8,19.5,705.0,845.49,641.18
2016,10,18,12,30,909.0,87.0,1.8,19.0,699.0,805.67,615.65
2016,10,18,12,45,905.5,86.0,1.8,19.0,685.0,761.38,585.59
2016,10,18,13,0,902.0,85.0,1.8,19.0,671.0,714.56,552.64
2016,10,18,13,15,895.5,84.0,1.8,19.0,649.0,663.52,514.46
2016,10,18,13,30,889.0,83.0,1.8,19.0,627.0,610.67,473.86
2016,10,18,13,45,881.0,80.5,1.85,19.0,598.5,553.99,429.38
2016,10,18,14,0,873.0,78.0,1.9,19.0,570.0,496.19,382.42
2016,10,18,14,15,858.5,76.0,1.9,19.0,534.5,435.29,331.28
2016,10,18,14,30,844.0,74.0,1.9,19.0,499.0,373.37,277.77
2016,10,18,14,45,825.5,71.0,1.9,19.5,458.5,310.18,221.69
2016,10,18,15,0,807.0,68.0,1.9,20.0,418.0,248.26,166.55
2016,10,18,15,15,778.5,65.0,1.85,19.5,372.5,186.23,114.17
2016,10,18,15,30,750.0,62.0,1.8,19.0,327.0,127.3,69.85
2016,10,18,15,45,705.5,58.0,1.8,19.0,278.5,70.33,39.84
2016,10,18,16,0,661.0,54.0,1.8,19.0,230.0,46.67,35.41
2016,10,18,16,15,595.5,48.0,1.7,18.0,181.5,38.53,28.24
2016,10,18,16,30,530.0,42.0,1.6,17.0,133.0,34.16,24.17
2016,10,18,16,45,413.5,33.0,1.55,16.5,89.5,27.06,17.33
2016,10,18,17,0,297.0,24.0,1.5,16.0,46.0,19.97,6.43
2016,10,18,17,15,148.5,12.0,1.55,15.5,23.0,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,73.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,10,19,6,30,146.0,11.0,1.2,11.0,14.0,100.56,0.0
2016,10,19,6,45,300.0,21.5,1.25,11.5,50.5,265.47,152.82
2016,10,19,7,0,454.0,32.0,1.3,12.0,87.0,409.75,328.14
2016,10,19,7,15,537.0,39.0,1.3,12.5,134.0,492.72,401.27
2016,10,19,7,30,620.0,46.0,1.3,13.0,181.0,589.69,479.08
2016,10,19,7,45,671.5,50.5,1.3,14.0,229.5,661.08,532.38
2016,10,19,8,0,723.0,55.0,1.3,15.0,278.0,733.31,583.29
2016,10,19,8,15,756.5,58.5,1.3,15.5,325.0,788.28,620.38
2016,10,19,8,30,790.0,62.0,1.3,16.0,372.0,842.02,655.24
2016,10,19,8,45,814.0,64.5,1.3,17.0,415.0,883.67,679.34
2016,10,19,9,0,838.0,67.0,1.3,18.0,458.0,912.15,693.92
2016,10,19,9,15,854.5,69.0,1.3,18.5,496.0,940.27,709.39
2016,10,19,9,30,871.0,71.0,1.3,19.0,534.0,965.17,722.54
2016,10,19,9,45,884.0,71.5,1.3,20.0,566.5,981.14,728.42
2016,10,19,10,0,897.0,72.0,1.3,21.0,599.0,993.45,732.05
2016,10,19,10,15,905.0,73.5,1.3,21.0,624.0,998.22,733.78
2016,10,19,10,30,913.0,75.0,1.3,21.0,649.0,999.02,733.22
2016,10,19,10,45,919.0,75.5,1.3,21.5,667.0,992.59,726.86
2016,10,19,11,0,925.0,76.0,1.3,22.0,685.0,982.15,718.22
2016,10,19,11,15,927.5,76.5,1.3,22.5,695.0,964.42,705.13
2016,10,19,11,30,930.0,77.0,1.3,23.0,705.0,942.86,689.82
2016,10,19,11,45,930.0,77.0,1.3,23.5,706.5,914.74,670.43
2016,10,19,12,0,930.0,77.0,1.3,24.0,708.0,883.1,648.89
2016,10,19,12,15,928.0,77.0,1.3,24.0,702.0,846.46,625.32
2016,10,19,12,30,926.0,77.0,1.3,24.0,696.0,806.72,599.59
2016,10,19,12,45,917.5,78.0,1.35,24.0,680.5,760.39,569.74
2016,10,19,13,0,909.0,79.0,1.4,24.0,665.0,711.87,537.29
2016,10,19,13,15,902.0,78.5,1.4,24.0,643.5,660.82,500.18
2016,10,19,13,30,895.0,78.0,1.4,24.0,622.0,607.98,460.68
2016,10,19,13,45,884.5,76.5,1.4,24.0,593.0,550.76,416.73
2016,10,19,14,0,874.0,75.0,1.4,24.0,564.0,492.66,370.61
2016,10,19,14,15,859.5,73.0,1.4,23.5,528.5,431.82,321.48
2016,10,19,14,30,845.0,71.0,1.4,23.0,493.0,371.11,270.65
2016,10,19,14,45,825.5,68.5,1.45,23.0,452.5,306.97,215.53
2016,10,19,15,0,806.0,66.0,1.5,23.0,412.0,245.39,162.02
2016,10,19,15,15,778.0,63.0,1.45,22.5,367.0,183.63,110.59
2016,10,19,15,30,750.0,60.0,1.4,22.0,322.0,124.89,67.11
2016,10,19,15,45,709.0,56.0,1.35,22.0,274.0,68.16,37.83
2016,10,19,16,0,668.0,52.0,1.3,22.0,226.0,45.1,33.58
2016,10,19,16,15,603.0,46.0,1.2,20.5,178.0,40.31,29.45
