Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,30,538.0,40.0,1.1,19.0,130.0,32.62,22.58
2016,10,19,16,45,425.5,31.0,1.05,18.0,86.5,25.47,15.75
2016,10,19,17,0,313.0,22.0,1.0,17.0,43.0,18.3,3.81
2016,10,19,17,15,156.5,11.0,0.95,16.5,21.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,71.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,143.0,10.0,1.1,13.0,12.0,97.81,0.0
2016,10,20,6,45,301.0,21.0,1.05,13.5,49.0,263.86,134.91
2016,10,20,7,0,459.0,32.0,1.0,14.0,86.0,413.42,326.05
2016,10,20,7,15,544.5,39.0,1.0,15.0,133.5,498.07,399.46
2016,10,20,7,30,630.0,46.0,1.0,16.0,181.0,597.32,476.81
2016,10,20,7,45,681.5,51.0,1.05,17.0,230.5,669.7,530.2
2016,10,20,8,0,733.0,56.0,1.1,18.0,280.0,742.88,581.29
2016,10,20,8,15,767.5,59.5,1.05,18.5,327.5,799.01,617.73
2016,10,20,8,30,802.0,63.0,1.0,19.0,375.0,853.88,651.71
2016,10,20,8,45,826.0,66.0,0.95,20.0,418.5,896.42,674.77
2016,10,20,9,0,850.0,69.0,0.9,21.0,462.0,925.71,688.39
2016,10,20,9,15,866.5,71.0,0.95,21.5,500.5,953.86,704.23
2016,10,20,9,30,883.0,73.0,1.0,22.0,539.0,978.74,717.84
2016,10,20,9,45,898.5,73.0,1.05,23.0,572.0,996.49,725.49
2016,10,20,10,0,914.0,73.0,1.1,24.0,605.0,1010.53,730.92
2016,10,20,10,15,922.0,74.5,1.1,24.5,630.5,1015.17,731.04
2016,10,20,10,30,930.0,76.0,1.1,25.0,656.0,1015.76,728.92
2016,10,20,10,45,935.0,76.5,1.15,25.5,674.0,1008.09,722.82
2016,10,20,11,0,940.0,77.0,1.2,26.0,692.0,996.38,714.44
2016,10,20,11,15,943.0,77.5,1.2,26.0,702.0,978.77,703.06
2016,10,20,11,30,946.0,78.0,1.2,26.0,712.0,957.24,689.4
2016,10,20,11,45,946.0,78.5,1.25,26.5,714.0,929.21,671.18
2016,10,20,12,0,946.0,79.0,1.3,27.0,716.0,897.59,650.71
2016,10,20,12,15,944.5,78.5,1.3,27.0,709.5,860.19,627.02
2016,10,20,12,30,943.0,78.0,1.3,27.0,703.0,819.62,601.16
2016,10,20,12,45,935.5,79.0,1.35,27.5,688.5,773.29,570.69
2016,10,20,13,0,928.0,80.0,1.4,28.0,674.0,724.64,537.62
2016,10,20,13,15,921.5,79.0,1.4,27.5,652.0,672.47,501.39
2016,10,20,13,30,915.0,78.0,1.4,27.0,630.0,618.44,462.58
2016,10,20,13,45,904.0,77.0,1.4,27.0,600.5,560.41,418.59
2016,10,20,14,0,893.0,76.0,1.4,27.0,571.0,501.49,372.41
2016,10,20,14,15,878.5,74.0,1.4,26.5,535.0,439.57,323.06
2016,10,20,14,30,864.0,72.0,1.4,26.0,499.0,377.74,271.95
2016,10,20,14,45,843.5,69.5,1.4,26.0,457.5,312.23,216.3
2016,10,20,15,0,823.0,67.0,1.4,26.0,416.0,249.33,162.36
2016,10,20,15,15,794.0,64.0,1.3,25.5,370.0,186.37,110.67
2016,10,20,15,30,765.0,61.0,1.2,25.0,324.0,126.56,67.11
2016,10,20,15,45,722.5,56.5,1.1,24.5,275.5,68.45,37.74
2016,10,20,16,0,680.0,52.0,1.0,24.0,227.0,45.28,33.42
2016,10,20,16,15,613.0,46.0,0.95,22.5,178.0,40.46,29.29
2016,10,20,16,30,546.0,40.0,0.9,21.0,129.0,32.74,22.43
2016,10,20,16,45,429.0,30.5,0.9,19.5,85.0,25.14,15.22
2016,10,20,17,0,312.0,21.0,0.9,18.0,41.0,17.5,1.32
2016,10,20,17,15,156.0,10.5,0.95,17.5,20.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,16.0,0.65,14.5,40.5,197.25,84.93
2016,10,21,7,0,431.0,32.0,0.6,15.0,81.0,393.35,307.08
2016,10,21,7,15,518.0,39.5,0.55,15.5,127.5,486.26,386.38
2016,10,21,7,30,605.0,47.0,0.5,16.0,174.0,578.0,457.57
2016,10,21,7,45,660.5,51.5,0.45,16.5,223.0,652.29,511.6
2016,10,21,8,0,716.0,56.0,0.4,17.0,272.0,727.55,563.06
2016,10,21,8,15,750.5,60.0,0.4,18.0,319.0,783.79,598.35
2016,10,21,8,30,785.0,64.0,0.4,19.0,366.0,838.84,631.32
2016,10,21,8,45,811.0,66.0,0.4,20.0,409.5,881.45,654.76
2016,10,21,9,0,837.0,68.0,0.4,21.0,453.0,921.63,676.0
2016,10,21,9,15,853.5,70.5,0.45,21.5,491.0,939.56,684.98
2016,10,21,9,30,870.0,73.0,0.5,22.0,529.0,964.93,698.99
2016,10,21,9,45,881.0,75.0,0.6,23.0,560.5,980.71,706.59
2016,10,21,10,0,892.0,77.0,0.7,24.0,592.0,992.77,712.05
2016,10,21,10,15,900.5,78.0,0.7,24.5,617.0,997.21,712.1
2016,10,21,10,30,909.0,79.0,0.7,25.0,642.0,997.72,709.99
2016,10,21,10,45,913.5,80.0,0.75,25.5,659.5,990.34,704.33
2016,10,21,11,0,918.0,81.0,0.8,26.0,677.0,979.01,696.48
2016,10,21,11,15,920.5,81.5,0.8,26.0,687.0,961.29,685.18
2016,10,21,11,30,923.0,82.0,0.8,26.0,697.0,939.76,671.7
2016,10,21,11,45,922.0,82.5,0.85,26.5,698.0,911.42,653.68
2016,10,21,12,0,921.0,83.0,0.9,27.0,699.0,879.65,633.51
2016,10,21,12,15,918.5,82.5,0.95,27.0,692.5,842.27,610.86
2016,10,21,12,30,916.0,82.0,1.0,27.0,686.0,801.89,586.04
2016,10,21,12,45,907.5,83.0,1.05,27.0,670.5,755.93,557.16
2016,10,21,13,0,899.0,84.0,1.1,27.0,655.0,707.81,525.42
2016,10,21,13,15,891.5,83.0,1.15,26.5,633.0,656.39,490.21
2016,10,21,13,30,884.0,82.0,1.2,26.0,611.0,603.28,452.42
2016,10,21,13,45,871.0,81.0,1.25,26.0,581.0,545.83,409.15
2016,10,21,14,0,858.0,80.0,1.3,26.0,551.0,487.79,363.81
2016,10,21,14,15,619.0,132.5,1.35,25.5,461.0,384.2,285.97
2016,10,21,14,30,380.0,185.0,1.4,25.0,371.0,294.63,219.38
2016,10,21,14,45,580.0,128.0,1.45,25.0,384.5,284.15,203.32
2016,10,21,15,0,780.0,71.0,1.5,25.0,398.0,242.37,159.32
2016,10,21,15,15,749.5,67.5,1.45,24.0,353.0,181.48,109.45
2016,10,21,15,30,719.0,64.0,1.4,23.0,308.0,124.0,67.59
2016,10,21,15,45,673.5,59.5,1.4,22.5,260.5,68.85,39.62
2016,10,21,16,0,628.0,55.0,1.4,22.0,213.0,43.69,32.33
2016,10,21,16,15,558.5,48.0,1.3,21.0,166.0,38.56,27.81
2016,10,21,16,30,489.0,41.0,1.2,20.0,119.0,33.42,23.05
2016,10,21,16,45,368.5,31.0,1.2,19.5,77.5,25.48,15.31
2016,10,21,17,0,248.0,21.0,1.2,19.0,36.0,17.49,0.0
2016,10,21,17,15,124.0,10.5,1.2,18.5,18.0,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,19.5,0.75,12.5,27.5,86.83,26.33
2016,10,22,7,0,142.0,39.0,0.7,13.0,55.0,177.48,139.68
2016,10,22,7,15,175.5,58.0,0.7,13.5,87.5,232.0,189.93
2016,10,22,7,30,209.0,77.0,0.7,14.0,120.0,287.89,237.83
2016,10,22,7,45,232.5,95.0,0.7,14.5,155.0,335.27,276.88
2016,10,22,8,0,256.0,113.0,0.7,15.0,190.0,383.32,314.85
2016,10,22,8,15,272.5,129.5,0.65,15.5,223.0,423.26,344.7
2016,10,22,8,30,289.0,146.0,0.6,16.0,256.0,462.98,373.28
2016,10,22,8,45,556.5,110.0,0.6,17.0,352.5,702.93,549.35
2016,10,22,9,0,824.0,74.0,0.6,18.0,449.0,916.42,687.64
2016,10,22,9,15,729.5,102.0,0.55,18.5,454.5,875.75,653.66
2016,10,22,9,30,635.0,130.0,0.5,19.0,460.0,821.99,615.1
2016,10,22,9,45,750.5,109.5,0.5,19.5,523.0,911.74,672.28
2016,10,22,10,0,866.0,89.0,0.5,20.0,586.0,992.59,719.7
2016,10,22,10,15,875.0,90.5,0.55,20.5,611.0,986.53,713.22
2016,10,22,10,30,884.0,92.0,0.6,21.0,636.0,988.06,713.08
2016,10,22,10,45,891.5,92.0,0.65,21.5,654.0,982.4,708.47
2016,10,22,11,0,899.0,92.0,0.7,22.0,672.0,972.83,701.67
2016,10,22,11,15,756.0,143.0,0.75,22.0,636.0,893.9,652.18
2016,10,22,11,30,613.0,194.0,0.8,22.0,600.0,796.27,589.47
2016,10,22,11,45,516.5,230.5,0.85,22.5,573.0,721.04,537.29
2016,10,22,12,0,420.0,267.0,0.9,23.0,546.0,654.34,489.48
2016,10,22,12,15,663.0,179.5,0.9,23.0,615.0,748.71,559.2
2016,10,22,12,30,906.0,92.0,0.9,23.0,684.0,803.71,596.38
2016,10,22,12,45,893.0,94.5,0.95,23.0,668.0,756.27,565.01
2016,10,22,13,0,880.0,97.0,1.0,23.0,652.0,711.84,534.81
2016,10,22,13,15,872.0,95.5,1.0,23.0,630.0,659.35,497.1
2016,10,22,13,30,864.0,94.0,1.0,23.0,608.0,605.3,457.19
2016,10,22,13,45,720.0,126.0,1.05,23.0,540.0,510.72,386.9
2016,10,22,14,0,576.0,158.0,1.1,23.0,472.0,422.68,320.39
2016,10,22,14,15,487.0,168.5,1.1,22.5,422.0,356.82,269.66
2016,10,22,14,30,398.0,179.0,1.1,22.0,372.0,299.73,225.11
2016,10,22,14,45,435.5,155.0,1.15,21.5,349.5,260.81,191.56
2016,10,22,15,0,473.0,131.0,1.2,21.0,327.0,217.38,153.24
2016,10,22,15,15,443.0,122.0,1.2,20.5,289.5,170.26,115.06
2016,10,22,15,30,413.0,113.0,1.2,20.0,252.0,126.79,83.02
2016,10,22,15,45,386.0,98.5,1.2,19.5,212.5,83.24,57.32
2016,10,22,16,0,359.0,84.0,1.2,19.0,173.0,62.13,48.79
2016,10,22,16,15,313.0,68.5,1.15,18.0,133.5,51.38,39.3
2016,10,22,16,30,267.0,53.0,1.1,17.0,94.0,40.32,29.25
2016,10,22,16,45,183.5,37.0,1.1,16.5,60.5,28.43,17.75
2016,10,22,17,0,100.0,21.0,1.1,16.0,27.0,16.29,0.0
2016,10,22,17,15,50.0,10.5,1.1,15.5,13.5,8.96,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,17.0,0.85,12.5,36.5,173.71,36.09
2016,10,23,7,0,363.0,34.0,0.8,13.0,73.0,346.47,270.95
2016,10,23,7,15,456.0,42.5,0.75,13.5,118.0,442.86,357.06
2016,10,23,7,30,549.0,51.0,0.7,14.0,163.0,545.51,438.66
2016,10,23,7,45,608.0,57.0,0.7,15.0,211.0,621.61,495.36
2016,10,23,8,0,667.0,63.0,0.7,16.0,259.0,699.49,550.1
2016,10,23,8,15,705.0,67.5,0.75,16.5,305.5,751.25,585.35
2016,10,23,8,30,743.0,72.0,0.8,17.0,352.0,809.05,623.67
2016,10,23,8,45,470.5,132.0,0.85,18.0,317.0,639.98,501.23
2016,10,23,9,0,198.0,192.0,0.9,19.0,282.0,418.24,331.23
2016,10,23,9,15,121.0,201.0,0.95,19.0,257.5,351.94,279.58
2016,10,23,9,30,44.0,210.0,1.0,19.0,233.0,263.05,208.04
2016,10,23,9,45,45.0,223.5,1.05,19.5,248.0,276.38,218.09
2016,10,23,10,0,46.0,237.0,1.1,20.0,263.0,289.54,227.39
2016,10,23,10,15,23.0,201.5,1.15,20.5,214.5,204.46,159.83
2016,10,23,10,30,0.0,166.0,1.2,21.0,166.0,145.13,111.88
2016,10,23,10,45,0.5,170.0,1.25,21.5,170.5,148.73,114.58
2016,10,23,11,0,1.0,174.0,1.3,22.0,175.0,152.35,117.13
2016,10,23,11,15,7.0,200.5,1.35,22.0,205.5,182.52,141.0
2016,10,23,11,30,13.0,227.0,1.4,22.0,236.0,212.43,164.38
2016,10,23,11,45,13.5,228.0,1.45,22.0,237.0,212.42,164.26
2016,10,23,12,0,14.0,229.0,1.5,22.0,238.0,212.38,164.26
2016,10,23,12,15,128.0,264.5,1.5,22.0,347.5,365.81,284.79
2016,10,23,12,30,242.0,300.0,1.5,22.0,457.0,480.44,370.87
2016,10,23,12,45,162.5,291.0,1.5,22.0,395.5,399.09,308.25
2016,10,23,13,0,83.0,282.0,1.5,22.0,334.0,313.58,242.79
2016,10,23,13,15,105.0,276.0,1.5,22.0,339.5,314.65,244.34
2016,10,23,13,30,127.0,270.0,1.5,22.0,345.0,321.59,249.66
2016,10,23,13,45,125.0,257.0,1.55,22.0,328.0,297.44,230.98
2016,10,23,14,0,123.0,244.0,1.6,22.0,311.0,273.58,212.38
2016,10,23,14,15,133.5,227.0,1.6,21.5,295.5,251.72,195.27
2016,10,23,14,30,144.0,210.0,1.6,21.0,280.0,228.85,176.81
2016,10,23,14,45,444.0,143.5,1.6,21.0,331.0,253.56,186.88
2016,10,23,15,0,744.0,77.0,1.6,21.0,382.0,238.28,160.07
2016,10,23,15,15,711.0,73.0,1.6,20.5,337.5,178.91,110.67
2016,10,23,15,30,678.0,69.0,1.6,20.0,293.0,119.67,66.76
2016,10,23,15,45,624.0,64.5,1.6,19.5,245.5,66.52,39.6
2016,10,23,16,0,570.0,60.0,1.6,19.0,198.0,47.47,36.03
2016,10,23,16,15,495.0,52.0,1.55,18.0,152.5,41.72,30.86
2016,10,23,16,30,420.0,44.0,1.5,17.0,107.0,35.93,25.41
2016,10,23,16,45,290.0,32.0,1.45,16.5,67.5,26.37,15.78
2016,10,23,17,0,160.0,20.0,1.4,16.0,28.0,15.63,0.0
2016,10,23,17,15,80.0,10.0,1.35,15.5,14.0,8.54,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,34.0,18.5,1.8,14.0,22.0,50.56,0.0
2016,10,24,7,0,68.0,37.0,1.9,14.0,44.0,108.65,82.24
2016,10,24,7,15,96.5,57.0,1.95,14.0,73.0,157.59,128.04
2016,10,24,7,30,125.0,77.0,2.0,14.0,102.0,206.95,171.76
2016,10,24,7,45,139.0,97.0,2.1,14.5,132.0,245.27,204.63
2016,10,24,8,0,153.0,117.0,2.2,15.0,162.0,283.69,236.56
2016,10,24,8,15,167.5,135.0,2.2,15.0,191.0,319.57,265.93
2016,10,24,8,30,182.0,153.0,2.2,15.0,220.0,355.6,294.71
2016,10,24,8,45,257.5,162.5,2.2,15.5,270.5,457.4,375.59
2016,10,24,9,0,333.0,172.0,2.2,16.0,321.0,542.11,440.51
2016,10,24,9,15,385.0,177.5,2.15,16.0,364.0,599.84,483.52
2016,10,24,9,30,437.0,183.0,2.1,16.0,407.0,680.0,541.66
2016,10,24,9,45,288.5,220.0,2.1,16.5,372.0,555.45,442.83
2016,10,24,10,0,140.0,257.0,2.1,17.0,337.0,428.86,341.51
2016,10,24,10,15,118.5,266.5,2.05,17.0,336.0,413.84,329.18
2016,10,24,10,30,97.0,276.0,2.0,17.0,335.0,377.84,300.35
2016,10,24,10,45,263.5,262.5,2.0,17.5,429.0,557.9,440.44
2016,10,24,11,0,430.0,249.0,2.0,18.0,523.0,710.26,552.13
2016,10,24,11,15,278.0,278.0,1.95,18.0,456.0,569.68,444.68
2016,10,24,11,30,126.0,307.0,1.9,18.0,389.0,434.64,340.37
2016,10,24,11,45,101.5,302.0,1.85,18.5,368.0,382.43,300.17
2016,10,24,12,0,77.0,297.0,1.8,19.0,347.0,349.82,274.09
2016,10,24,12,15,94.0,298.5,1.8,19.0,359.5,359.11,281.73
2016,10,24,12,30,111.0,300.0,1.8,19.0,372.0,366.78,287.86
2016,10,24,12,45,121.0,294.5,1.8,19.5,371.5,372.8,291.92
2016,10,24,13,0,131.0,289.0,1.8,20.0,371.0,364.12,284.83
2016,10,24,13,15,86.5,265.0,1.8,19.5,318.0,292.78,229.9
2016,10,24,13,30,42.0,241.0,1.8,19.0,265.0,237.62,186.95
2016,10,24,13,45,59.0,236.5,1.85,19.0,269.0,237.63,187.36
2016,10,24,14,0,76.0,232.0,1.9,19.0,273.0,235.55,185.65
2016,10,24,14,15,40.5,196.5,1.9,19.0,218.0,183.45,144.29
2016,10,24,14,30,5.0,161.0,1.9,19.0,163.0,134.77,105.7
2016,10,24,14,45,2.5,141.0,1.95,19.0,142.0,116.55,91.18
2016,10,24,15,0,0.0,121.0,2.0,19.0,121.0,98.97,77.04
2016,10,24,15,15,0.0,106.5,1.95,18.5,106.5,86.7,67.19
2016,10,24,15,30,0.0,92.0,1.9,18.0,92.0,74.58,57.3
2016,10,24,15,45,0.0,77.0,1.85,17.5,77.0,62.26,47.06
2016,10,24,16,0,0.0,62.0,1.8,17.0,62.0,50.36,38.86
2016,10,24,16,15,0.0,47.0,1.7,16.5,47.0,38.53,28.23
2016,10,24,16,30,0.0,32.0,1.6,16.0,32.0,26.45,17.26
2016,10,24,16,45,0.0,20.0,1.5,16.0,20.0,16.5,7.58
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,6.57,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.41,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,1.2,15.0,11.5,9.47,0.0
2016,10,25,7,0,0.0,23.0,1.2,15.0,23.0,18.99,9.3
2016,10,25,7,15,0.0,38.5,1.2,15.5,38.5,33.63,22.41
2016,10,25,7,30,0.0,54.0,1.2,16.0,54.0,48.75,35.54
2016,10,25,7,45,0.0,70.5,1.3,16.5,70.5,64.71,49.21
2016,10,25,8,0,0.0,87.0,1.4,17.0,87.0,80.39,62.43
2016,10,25,8,15,0.0,103.0,1.45,17.0,103.0,95.33,74.91
2016,10,25,8,30,0.0,119.0,1.5,17.0,119.0,110.2,87.16
2016,10,25,8,45,37.5,152.5,1.55,17.5,169.0,197.72,160.12
2016,10,25,9,0,75.0,186.0,1.6,18.0,219.0,273.36,221.12
2016,10,25,9,15,97.0,205.0,1.6,18.0,252.0,314.72,253.59
2016,10,25,9,30,119.0,224.0,1.6,18.0,285.0,376.76,301.45
2016,10,25,9,45,87.0,231.0,1.65,18.5,277.0,328.44,261.67
2016,10,25,10,0,55.0,238.0,1.7,19.0,269.0,300.8,238.26
2016,10,25,10,15,56.0,248.5,1.65,19.0,281.0,310.0,245.01
2016,10,25,10,30,57.0,259.0,1.6,19.0,293.0,319.0,251.43
2016,10,25,10,45,115.5,277.5,1.6,19.5,349.5,412.66,323.67
2016,10,25,11,0,174.0,296.0,1.6,20.0,406.0,482.99,376.07
2016,10,25,11,15,169.5,301.0,1.55,20.0,409.5,476.25,369.82
2016,10,25,11,30,165.0,306.0,1.5,20.0,413.0,468.96,363.78
2016,10,25,11,45,170.0,303.5,1.5,20.5,414.0,461.21,357.33
2016,10,25,12,0,175.0,301.0,1.5,21.0,415.0,452.69,350.36
2016,10,25,12,15,125.5,294.5,1.5,21.0,376.0,395.4,306.46
2016,10,25,12,30,76.0,288.0,1.5,21.0,337.0,328.05,254.8
2016,10,25,12,45,173.0,282.0,1.5,21.5,389.5,398.05,309.47
2016,10,25,13,0,270.0,276.0,1.5,22.0,442.0,456.82,353.27
2016,10,25,13,15,556.5,177.5,1.5,21.5,505.0,534.55,414.0
2016,10,25,13,30,843.0,79.0,1.5,21.0,568.0,572.44,442.44
2016,10,25,13,45,831.0,78.0,1.5,21.0,540.0,518.01,398.77
2016,10,25,14,0,819.0,77.0,1.5,21.0,512.0,463.69,354.51
2016,10,25,14,15,803.0,75.0,1.45,21.0,478.0,404.9,305.31
2016,10,25,14,30,787.0,73.0,1.4,21.0,444.0,346.59,255.11
2016,10,25,14,45,764.5,70.5,1.4,21.0,404.5,286.7,202.95
2016,10,25,15,0,742.0,68.0,1.4,21.0,365.0,228.65,152.19
2016,10,25,15,15,710.0,64.5,1.3,20.5,322.0,170.31,103.68
2016,10,25,15,30,678.0,61.0,1.2,20.0,279.0,115.59,63.54
2016,10,25,15,45,631.5,56.0,1.2,20.0,233.5,59.38,33.91
2016,10,25,16,0,585.0,51.0,1.2,20.0,188.0,40.57,29.84
2016,10,25,16,15,509.5,44.0,1.1,19.0,143.5,35.37,25.16
2016,10,25,16,30,434.0,37.0,1.0,18.0,99.0,30.16,20.23
2016,10,25,16,45,307.5,26.5,0.95,17.5,61.5,21.74,11.34
2016,10,25,17,0,181.0,16.0,0.9,17.0,24.0,13.66,0.0
2016,10,25,17,15,90.5,8.0,0.85,16.5,12.0,6.83,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,204.5,13.5,0.8,13.5,33.5,179.66,0.0
2016,10,26,7,0,409.0,27.0,0.7,14.0,67.0,371.33,279.69
2016,10,26,7,15,502.5,34.5,0.7,14.5,112.0,458.88,365.38
2016,10,26,7,30,596.0,42.0,0.7,15.0,157.0,562.52,448.36
2016,10,26,7,45,651.5,46.5,0.75,16.0,204.0,635.69,503.54
2016,10,26,8,0,707.0,51.0,0.8,17.0,251.0,709.97,556.46
2016,10,26,8,15,353.5,86.0,0.8,17.5,186.0,456.67,368.14
2016,10,26,8,30,0.0,121.0,0.8,18.0,121.0,112.96,87.99
2016,10,26,8,45,4.0,137.5,0.85,18.5,139.5,132.08,104.42
2016,10,26,9,0,8.0,154.0,0.9,19.0,158.0,151.32,119.71
2016,10,26,9,15,128.0,184.5,0.95,19.5,249.0,338.45,271.25
2016,10,26,9,30,248.0,215.0,1.0,20.0,340.0,513.09,403.03
2016,10,26,9,45,564.5,144.5,1.1,20.5,452.0,767.19,587.98
2016,10,26,10,0,881.0,74.0,1.2,21.0,564.0,972.27,721.13
2016,10,26,10,15,890.5,75.0,1.2,21.5,589.5,977.59,719.23
2016,10,26,10,30,900.0,76.0,1.2,22.0,615.0,979.03,717.72
2016,10,26,10,45,903.5,78.5,1.3,22.5,632.5,972.61,713.07
2016,10,26,11,0,907.0,81.0,1.4,23.0,650.0,962.28,706.06
2016,10,26,11,15,911.0,81.5,1.45,23.0,660.0,946.11,695.98
2016,10,26,11,30,915.0,82.0,1.5,23.0,670.0,926.15,683.56
2016,10,26,11,45,913.5,83.0,1.55,23.0,672.0,898.22,665.95
2016,10,26,12,0,912.0,84.0,1.6,23.0,674.0,866.93,646.11
2016,10,26,12,15,910.5,84.0,1.6,23.0,668.0,831.3,622.71
2016,10,26,12,30,909.0,84.0,1.6,23.0,662.0,792.63,597.15
2016,10,26,12,45,904.5,83.5,1.6,23.0,648.0,748.4,567.59
2016,10,26,13,0,900.0,83.0,1.6,23.0,634.0,701.75,534.77
2016,10,26,13,15,892.5,82.0,1.6,22.5,612.0,650.51,497.89
2016,10,26,13,30,885.0,81.0,1.6,22.0,590.0,597.6,458.54
2016,10,26,13,45,874.0,79.0,1.6,22.0,561.0,540.46,413.85
2016,10,26,14,0,863.0,77.0,1.6,22.0,532.0,482.54,367.06
2016,10,26,14,15,847.0,75.0,1.55,21.5,496.5,422.02,317.2
2016,10,26,14,30,831.0,73.0,1.5,21.0,461.0,361.14,265.43
2016,10,26,14,45,809.5,70.5,1.45,21.0,420.5,298.91,211.1
2016,10,26,15,0,788.0,68.0,1.4,21.0,380.0,238.33,158.04
2016,10,26,15,15,755.5,64.5,1.3,20.5,335.0,177.06,107.15
2016,10,26,15,30,723.0,61.0,1.2,20.0,290.0,119.44,65.0
2016,10,26,15,45,677.5,55.5,1.15,19.5,243.0,63.65,37.02
2016,10,26,16,0,632.0,50.0,1.1,19.0,196.0,43.71,32.69
2016,10,26,16,15,554.5,43.5,1.0,18.0,149.0,35.28,25.16
2016,10,26,16,30,477.0,37.0,0.9,17.0,102.0,30.43,20.49
2016,10,26,16,45,340.0,26.5,0.85,16.5,63.0,21.92,11.1
2016,10,26,17,0,203.0,16.0,0.8,16.0,24.0,13.66,0.0
2016,10,26,17,15,101.5,8.0,0.85,15.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,14.5,0.5,0.41,0.0
2016,10,27,7,0,0.0,1.0,1.0,15.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,1.0,15.5,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,1.0,16.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,1.05,16.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,1.1,17.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,5.0,1.1,17.5,5.0,4.11,0.0
2016,10,27,8,30,0.0,6.0,1.1,18.0,6.0,4.94,0.0
2016,10,27,8,45,61.5,96.0,1.15,18.5,123.0,165.98,135.3
2016,10,27,9,0,123.0,186.0,1.2,19.0,240.0,340.37,274.13
2016,10,27,9,15,61.5,121.5,1.15,19.0,148.5,177.47,142.53
2016,10,27,9,30,0.0,57.0,1.1,19.0,57.0,47.23,33.75
2016,10,27,9,45,0.0,65.5,1.1,19.5,65.5,54.33,39.61
2016,10,27,10,0,0.0,74.0,1.1,20.0,74.0,61.44,45.28
2016,10,27,10,15,0.0,108.5,1.15,20.0,108.5,91.57,69.79
2016,10,27,10,30,0.0,143.0,1.2,20.0,143.0,123.48,95.43
2016,10,27,10,45,23.0,203.0,1.25,20.5,217.5,203.4,159.47
2016,10,27,11,0,46.0,263.0,1.3,21.0,292.0,305.32,238.2
2016,10,27,11,15,23.0,215.5,1.45,21.0,230.5,212.59,165.5
2016,10,27,11,30,0.0,168.0,1.6,21.0,169.0,145.07,111.73
2016,10,27,11,45,0.0,168.0,1.75,21.0,168.5,144.62,111.55
2016,10,27,12,0,0.0,168.0,1.9,21.0,168.0,144.2,111.25
2016,10,27,12,15,0.0,124.0,1.9,20.5,124.0,104.42,79.61
2016,10,27,12,30,0.0,80.0,1.9,20.0,80.0,66.52,49.1
2016,10,27,12,45,0.5,127.5,1.95,19.5,128.0,107.6,82.75
2016,10,27,13,0,1.0,175.0,2.0,19.0,176.0,149.56,116.85
2016,10,27,13,15,9.0,192.0,1.9,19.0,197.5,169.1,132.7
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,187.55,147.59
2016,10,27,13,45,8.5,182.0,1.7,19.0,187.0,157.81,123.78
2016,10,27,14,0,0.0,155.0,1.6,19.0,155.0,129.65,101.26
2016,10,27,14,15,0.0,119.0,1.5,19.0,119.0,98.95,76.49
2016,10,27,14,30,0.0,83.0,1.4,19.0,83.0,68.91,51.94
2016,10,27,14,45,0.0,60.5,1.35,19.0,60.5,50.12,36.46
2016,10,27,15,0,0.0,38.0,1.3,19.0,38.0,31.39,20.86
2016,10,27,15,15,0.0,33.0,1.2,18.5,33.0,27.23,17.45
2016,10,27,15,30,0.0,28.0,1.1,18.0,28.0,23.09,14.0
2016,10,27,15,45,0.0,23.5,1.0,18.0,23.5,19.36,10.81
2016,10,27,16,0,0.0,19.0,0.9,18.0,19.0,15.63,8.17
2016,10,27,16,15,0.0,14.0,0.8,17.5,14.0,11.51,4.44
2016,10,27,16,30,0.0,9.0,0.7,17.0,9.0,7.39,0.69
2016,10,27,16,45,0.0,5.5,0.65,17.0,5.5,4.51,0.0
2016,10,27,17,0,0.0,2.0,0.6,17.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,0.6,17.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.1,15.5,12.5,10.67,0.0
2016,10,28,7,0,0.0,25.0,1.2,16.0,25.0,22.03,10.85
2016,10,28,7,15,0.0,44.0,1.2,16.0,44.5,43.42,30.25
2016,10,28,7,30,0.0,63.0,1.2,16.0,64.0,63.03,47.35
2016,10,28,7,45,10.0,82.0,1.25,16.5,85.5,90.07,70.76
2016,10,28,8,0,20.0,101.0,1.3,17.0,107.0,117.34,94.0
2016,10,28,8,15,25.5,119.0,1.25,17.0,127.5,154.37,124.82
2016,10,28,8,30,31.0,137.0,1.2,17.0,148.0,178.27,144.34
2016,10,28,8,45,15.5,81.5,1.2,17.0,87.0,90.93,71.62
2016,10,28,9,0,0.0,26.0,1.2,17.0,26.0,21.46,12.57
2016,10,28,9,15,12.5,107.5,1.2,17.0,113.5,104.67,82.82
2016,10,28,9,30,25.0,189.0,1.2,17.0,201.0,201.8,161.95
2016,10,28,9,45,12.5,110.0,1.3,17.5,116.0,105.92,82.96
2016,10,28,10,0,0.0,31.0,1.4,18.0,31.0,25.65,15.85
2016,10,28,10,15,0.0,93.0,1.45,18.5,93.0,77.5,58.77
2016,10,28,10,30,0.0,155.0,1.5,19.0,155.0,135.12,105.32
2016,10,28,10,45,0.0,128.0,1.55,19.5,128.0,109.09,83.88
2016,10,28,11,0,0.0,101.0,1.6,20.0,101.0,84.48,63.75
2016,10,28,11,15,421.0,99.0,1.6,20.0,366.5,527.38,420.29
2016,10,28,11,30,842.0,97.0,1.6,20.0,632.0,885.19,670.75
2016,10,28,11,45,487.0,198.0,1.65,20.0,508.0,657.92,506.8
2016,10,28,12,0,132.0,299.0,1.7,20.0,384.0,415.46,322.57
2016,10,28,12,15,261.0,277.5,1.65,20.0,442.0,501.74,391.05
2016,10,28,12,30,390.0,256.0,1.6,20.0,500.0,562.07,436.69
2016,10,28,12,45,373.5,253.5,1.6,20.0,483.0,526.28,409.26
2016,10,28,13,0,357.0,251.0,1.6,20.0,466.0,490.78,382.48
2016,10,28,13,15,286.5,253.0,1.55,19.5,422.0,426.5,333.64
2016,10,28,13,30,216.0,255.0,1.5,19.0,378.0,359.42,282.25
2016,10,28,13,45,510.5,170.5,1.45,19.0,440.5,434.56,339.95
2016,10,28,14,0,805.0,86.0,1.4,19.0,503.0,463.83,357.54
2016,10,28,14,15,788.5,83.5,1.3,19.0,468.5,405.18,307.45
2016,10,28,14,30,772.0,81.0,1.2,19.0,434.0,347.11,257.16
2016,10,28,14,45,754.0,76.5,1.2,19.0,395.5,287.63,205.11
2016,10,28,15,0,736.0,72.0,1.2,19.0,357.0,229.52,154.03
2016,10,28,15,15,702.0,68.0,1.15,18.5,313.5,170.97,105.34
2016,10,28,15,30,668.0,64.0,1.1,18.0,270.0,112.94,62.46
2016,10,28,15,45,624.0,57.5,1.05,18.0,225.0,59.62,35.06
2016,10,28,16,0,580.0,51.0,1.0,18.0,180.0,40.78,30.23
2016,10,28,16,15,498.0,44.0,0.9,17.0,135.0,35.57,25.46
2016,10,28,16,30,416.0,37.0,0.8,16.0,90.0,30.39,20.39
2016,10,28,16,45,208.0,27.5,0.75,15.5,54.0,21.4,9.51
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,15.36,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.0,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,146.5,14.5,0.95,14.5,27.0,109.76,0.0
2016,10,29,7,0,293.0,29.0,1.0,15.0,54.0,290.18,206.89
2016,10,29,7,15,395.5,38.5,1.05,15.0,96.5,390.78,312.94
2016,10,29,7,30,498.0,48.0,1.1,15.0,139.0,498.88,402.91
2016,10,29,7,45,565.5,53.5,1.15,15.5,185.0,578.91,466.16
2016,10,29,8,0,633.0,59.0,1.2,16.0,231.0,661.3,528.07
2016,10,29,8,15,316.5,82.0,1.2,16.0,168.0,417.8,342.48
2016,10,29,8,30,0.0,105.0,1.2,16.0,105.0,95.49,74.62
2016,10,29,8,45,2.5,125.5,1.3,16.5,127.0,118.01,93.8
2016,10,29,9,0,5.0,146.0,1.4,17.0,149.0,140.51,112.0
2016,10,29,9,15,2.5,130.5,1.4,17.5,132.0,118.66,93.46
2016,10,29,9,30,0.0,115.0,1.4,18.0,115.0,99.24,77.06
2016,10,29,9,45,22.5,170.0,1.45,18.5,182.5,176.26,140.36
2016,10,29,10,0,45.0,225.0,1.5,19.0,250.0,277.14,220.18
2016,10,29,10,15,461.0,153.0,1.5,19.0,422.0,656.67,517.27
2016,10,29,10,30,877.0,81.0,1.5,19.0,594.0,959.34,722.68
2016,10,29,10,45,569.5,179.0,1.5,19.5,516.0,774.98,591.99
2016,10,29,11,0,262.0,277.0,1.5,20.0,438.0,564.51,435.26
2016,10,29,11,15,577.5,181.0,1.45,20.0,543.0,764.03,585.68
2016,10,29,11,30,893.0,85.0,1.4,20.0,648.0,906.28,679.78
2016,10,29,11,45,896.5,84.0,1.4,20.0,650.5,881.0,661.01
2016,10,29,12,0,900.0,83.0,1.4,20.0,653.0,852.2,641.99
2016,10,29,12,15,898.0,83.0,1.35,20.0,646.5,816.72,617.82
2016,10,29,12,30,896.0,83.0,1.3,20.0,640.0,778.3,591.65
2016,10,29,12,45,890.5,82.5,1.3,20.5,626.0,734.06,560.81
2016,10,29,13,0,885.0,82.0,1.3,21.0,612.0,687.54,526.72
2016,10,29,13,15,877.5,81.0,1.25,21.0,590.0,637.22,488.99
2016,10,29,13,30,870.0,80.0,1.2,21.0,568.0,585.27,449.07
2016,10,29,13,45,858.0,78.5,1.2,21.0,539.5,529.11,405.21
2016,10,29,14,0,846.0,77.0,1.2,21.0,511.0,473.16,359.99
2016,10,29,14,15,829.0,75.0,1.2,20.5,476.0,412.69,310.47
2016,10,29,14,30,812.0,73.0,1.2,20.0,441.0,352.76,259.66
2016,10,29,14,45,788.0,70.0,1.2,20.0,400.5,290.76,205.72
2016,10,29,15,0,764.0,67.0,1.2,20.0,360.0,230.76,153.33
2016,10,29,15,15,730.0,63.5,1.15,19.5,316.0,171.05,103.78
2016,10,29,15,30,696.0,60.0,1.1,19.0,272.0,115.17,63.02
2016,10,29,15,45,642.5,55.5,1.05,19.0,225.5,58.38,33.72
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,40.92,30.2
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,35.28,25.05
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,29.65,19.56
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,21.48,8.63
