Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,13.66,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.28,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.46,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,4.51,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,6.57,0.0
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,9.04,2.06
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,11.51,4.2
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,13.58,5.98
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,15.65,7.75
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,14.01,6.3
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,12.36,4.86
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,22.3,13.25
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,32.26,21.61
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,25.22,15.59
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,18.18,9.62
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,190.24,153.64
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,380.3,304.55
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,220.63,176.17
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,71.52,53.4
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,331.17,267.16
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,587.24,462.8
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,730.37,571.53
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,841.7,650.37
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,806.57,624.45
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,768.58,597.74
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,725.92,567.4
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,680.84,533.25
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,525.3,413.43
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,386.78,304.82
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,259.35,205.06
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,146.23,114.69
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,199.59,157.54
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,230.91,180.36
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,247.76,184.54
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,226.99,154.21
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,168.46,105.28
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,114.4,65.49
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,64.01,39.94
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,47.97,36.6
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,40.95,30.08
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,33.89,23.12
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,20.98,7.25
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,11.1,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,104.12,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,273.47,182.63
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,383.67,307.1
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,497.48,401.35
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,579.27,464.97
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,663.5,526.71
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,723.44,567.61
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,776.86,602.05
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,825.64,632.72
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,872.37,661.03
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,903.88,678.53
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,932.31,693.92
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,947.67,700.71
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,959.34,705.37
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,964.85,707.57
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,966.54,707.58
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,837.96,623.19
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,692.17,522.07
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,692.87,524.86
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,690.85,523.9
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,700.73,532.35
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,705.17,536.76
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,752.62,571.99
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,768.29,583.09
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,728.31,557.05
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,680.13,523.26
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,630.01,486.51
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,578.4,447.43
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,438.35,341.07
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,321.04,250.81
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,351.03,270.75
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,348.31,259.73
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,287.96,206.34
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,229.59,154.81
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,170.5,105.51
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,112.3,62.47
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,60.07,36.24
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,43.32,32.65
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,36.94,26.68
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,30.56,20.27
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,19.89,5.32
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,9.39,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,89.43,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,239.54,152.07
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,354.28,285.06
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,471.11,383.45
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,557.86,453.13
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,647.24,521.42
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,708.8,566.14
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,770.04,608.8
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,813.52,636.8
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,861.92,667.47
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,893.24,685.6
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,921.52,701.55
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,942.42,712.42
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,959.76,720.98
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,955.04,716.47
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,957.52,717.19
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,952.07,711.43
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,942.81,703.46
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,796.61,605.17
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,611.93,471.73
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,758.95,583.14
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,849.22,644.28
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,813.96,619.31
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,775.79,593.78
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,730.59,563.71
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,688.06,533.07
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,636.37,494.33
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,583.23,453.45
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,526.57,408.64
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,469.37,361.89
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,409.68,311.72
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,350.61,260.55
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,289.02,206.62
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,229.76,154.59
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,170.62,105.41
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,112.39,62.45
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,59.67,35.93
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,42.6,31.98
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,36.19,26.04
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,29.77,19.56
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,14.55,1.21
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,99.38,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,259.13,154.32
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,375.37,303.09
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,491.62,402.94
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,573.23,469.68
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,657.17,534.88
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,718.58,579.35
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,779.59,621.44
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,821.3,647.4
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,867.77,675.87
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,899.63,693.18
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,928.41,707.98
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,953.83,718.77
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,964.76,719.76
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,969.85,718.45
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,971.13,714.82
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,966.13,708.38
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,957.22,699.74
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,939.53,687.04
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,918.13,672.25
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,891.08,653.76
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,860.62,633.2
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,824.17,609.93
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,784.76,584.61
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,741.1,556.98
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,694.9,525.66
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,642.97,487.98
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,589.43,448.0
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,532.48,404.59
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,474.94,359.01
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,414.6,309.33
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,353.89,257.81
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,291.13,203.89
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,230.51,151.48
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,169.87,101.87
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,113.22,61.01
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,59.04,34.49
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,38.04,27.71
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,31.84,22.01
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,25.62,15.77
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,12.5,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,109.86,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,279.75,149.9
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,398.14,318.13
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,514.77,418.52
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,594.83,482.95
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,670.3,540.35
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,732.01,584.23
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,792.94,625.13
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,839.08,653.09
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,883.02,678.43
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,913.48,694.21
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,940.81,707.48
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,949.98,707.18
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,966.38,711.69
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,972.13,711.6
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,974.04,709.32
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,967.43,701.87
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,956.94,692.29
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,939.84,678.81
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,918.99,663.26
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,891.61,643.82
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,860.86,622.46
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,824.37,599.65
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,784.91,574.81
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,740.01,546.17
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,692.86,514.12
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,640.89,477.29
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,587.38,438.23
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,530.28,395.25
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,473.65,351.06
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,412.74,302.51
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,352.39,252.64
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,266.84,186.78
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,198.42,135.86
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,152.03,99.14
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,109.13,68.24
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,66.04,42.0
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,38.85,28.0
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,32.68,22.38
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,26.52,16.11
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,12.96,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,94.64,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,244.88,110.83
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,367.91,288.87
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,487.28,390.03
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,570.32,456.05
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,655.87,520.32
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,718.29,563.29
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,773.62,598.92
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,820.32,626.74
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,864.83,651.79
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,897.27,667.89
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,926.65,681.66
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,768.89,573.3
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,587.15,443.88
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,699.39,524.53
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,796.83,587.34
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,808.34,592.34
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,816.15,596.42
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,872.78,633.27
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,906.95,654.81
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,879.42,637.66
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,848.62,619.28
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,812.7,596.54
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,773.96,571.85
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,730.09,543.25
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,688.56,513.85
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,636.52,478.13
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,583.06,440.04
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,526.14,397.04
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,468.71,351.97
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,408.17,302.99
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,348.39,253.01
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,287.05,200.57
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,227.8,149.69
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,168.49,101.62
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,110.28,59.67
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,57.19,33.31
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,39.62,28.92
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,33.08,22.9
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,26.53,16.11
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,12.99,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,96.63,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,247.38,88.76
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,370.41,289.42
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,487.79,389.89
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,567.55,453.03
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,649.78,514.16
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,710.36,556.97
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,764.37,593.24
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,809.0,620.41
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,851.43,645.08
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,883.04,664.25
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,911.64,681.27
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,933.39,693.46
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,951.62,703.44
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,956.16,703.64
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,946.36,695.0
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,942.14,691.36
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,934.1,685.32
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,786.19,587.77
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,599.89,455.77
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,748.43,565.55
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,839.83,624.88
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,717.27,541.09
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,583.14,444.55
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,643.83,492.06
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,669.74,511.9
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,540.37,415.69
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,407.6,316.12
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,453.19,350.14
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,458.13,349.38
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,398.75,300.01
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,340.16,250.2
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,279.8,197.87
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,221.84,147.49
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,164.06,99.89
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,107.45,58.58
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,55.85,32.68
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,38.72,28.23
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,32.19,22.18
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,25.64,15.25
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,12.58,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,18.82,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,54.55,8.39
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,120.51,91.86
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,195.34,158.04
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,238.11,194.98
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,281.17,230.92
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,317.56,259.85
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,335.09,273.4
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,364.78,295.53
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,393.86,316.46
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,494.07,391.3
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,575.41,448.84
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,483.75,375.89
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,348.47,271.63
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,438.97,340.77
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,528.27,404.22
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,593.36,450.46
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,674.69,506.43
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,612.48,461.05
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,570.12,430.44
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,601.59,454.08
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,644.54,483.85
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,589.85,444.58
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,524.44,398.45
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,486.11,371.33
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,448.88,344.22
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,442.96,340.32
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,440.69,337.95
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,423.92,324.52
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,402.7,306.28
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,314.5,238.67
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,242.55,184.09
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,189.14,142.37
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,148.21,111.1
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,121.01,89.28
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,95.27,69.33
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,70.33,51.63
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,53.81,41.09
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,40.08,28.7
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,26.04,15.17
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,13.43,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,84.91,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,218.53,15.51
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,343.32,263.29
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,458.88,365.66
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,539.14,430.32
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,622.42,493.53
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,602.82,478.35
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,568.61,452.36
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,606.62,478.51
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,643.23,501.82
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,685.88,528.93
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,726.98,554.07
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,758.7,571.11
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,779.03,580.23
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,744.23,553.89
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,715.87,531.44
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,727.83,537.81
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,736.83,541.62
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,658.34,485.93
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,565.23,420.59
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,552.4,411.67
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,538.38,400.95
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,520.74,388.62
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,501.93,375.39
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,497.12,373.03
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,488.18,367.23
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,433.57,327.02
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,383.0,289.62
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,362.94,274.46
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,338.89,255.16
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,301.06,225.34
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,267.56,197.93
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,221.65,160.52
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,182.14,127.94
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,141.98,95.88
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,104.45,68.2
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,67.05,45.65
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,48.67,36.15
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,37.17,25.8
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,25.35,14.11
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,13.15,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,71.67,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,188.46,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,316.74,239.22
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,434.11,343.3
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,516.18,407.92
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,601.23,470.57
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,662.25,513.06
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,723.25,553.53
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,764.49,578.8
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,810.42,606.66
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,841.94,624.74
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,870.63,641.08
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,893.41,652.34
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,912.85,661.55
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,919.67,664.49
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,912.41,658.89
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,906.43,654.17
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,896.87,647.36
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,881.15,637.1
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,861.96,624.83
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,835.54,607.79
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,806.04,588.85
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,772.65,567.58
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,736.5,544.41
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,699.24,519.18
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,653.88,486.42
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,604.24,450.96
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,553.31,413.53
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,499.29,372.65
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,444.88,330.07
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,387.19,283.68
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,330.32,236.5
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,271.54,187.05
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,215.06,139.36
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,156.24,92.56
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,103.97,55.61
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,54.08,30.82
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,37.12,26.27
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,30.15,19.88
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,23.12,12.15
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,11.39,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
