Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,177.5,16.5,2.8,13.0,35.5,183.1,59.25
2016,11,19,7,30,355.0,33.0,2.8,13.0,71.0,358.62,283.44
2016,11,19,7,45,447.0,40.0,2.8,13.5,111.5,451.96,369.98
2016,11,19,8,0,539.0,47.0,2.8,14.0,152.0,550.0,451.71
2016,11,19,8,15,592.5,52.0,2.8,14.0,193.0,616.0,505.83
2016,11,19,8,30,646.0,57.0,2.8,14.0,234.0,682.64,558.18
2016,11,19,8,45,323.0,50.5,2.85,14.5,139.0,392.54,329.18
2016,11,19,9,0,0.0,44.0,2.9,15.0,44.0,36.36,25.38
2016,11,19,9,15,0.0,76.0,2.9,15.0,76.0,63.6,48.67
2016,11,19,9,30,0.0,108.0,2.9,15.0,108.0,95.17,75.19
2016,11,19,9,45,0.0,92.0,2.9,15.5,92.0,78.0,60.47
2016,11,19,10,0,0.0,76.0,2.9,16.0,76.0,63.07,47.72
2016,11,19,10,15,0.0,105.5,2.85,16.0,105.5,90.02,70.21
2016,11,19,10,30,0.0,135.0,2.8,16.0,135.0,118.35,93.59
2016,11,19,10,45,0.0,143.0,2.8,16.0,143.0,125.51,99.35
2016,11,19,11,0,0.0,151.0,2.8,16.0,151.0,132.68,105.14
2016,11,19,11,15,0.0,97.0,2.75,16.0,97.0,81.19,62.48
2016,11,19,11,30,0.0,43.0,2.7,16.0,43.0,35.61,24.39
2016,11,19,11,45,0.0,76.0,2.7,16.5,76.0,63.11,47.36
2016,11,19,12,0,0.0,109.0,2.7,17.0,109.0,91.77,71.0
2016,11,19,12,15,0.0,101.0,2.65,17.0,101.0,84.56,65.02
2016,11,19,12,30,0.0,93.0,2.6,17.0,93.0,77.49,59.21
2016,11,19,12,45,0.0,81.0,2.6,17.0,81.0,67.28,50.77
2016,11,19,13,0,0.0,69.0,2.6,17.0,69.0,57.25,42.46
2016,11,19,13,15,0.0,84.5,2.55,16.5,84.5,70.19,53.44
2016,11,19,13,30,0.0,100.0,2.5,16.0,100.0,83.57,64.8
2016,11,19,13,45,0.0,69.5,2.5,16.0,69.5,57.64,43.15
2016,11,19,14,0,0.0,39.0,2.5,16.0,39.0,32.24,21.77
2016,11,19,14,15,0.0,49.0,2.4,16.0,49.0,40.53,28.88
2016,11,19,14,30,0.0,59.0,2.3,16.0,59.0,48.86,35.99
2016,11,19,14,45,0.0,52.5,2.25,16.0,52.5,43.44,31.43
2016,11,19,15,0,0.0,46.0,2.2,16.0,46.0,38.02,26.85
2016,11,19,15,15,0.0,39.0,2.1,15.5,39.0,32.21,21.93
2016,11,19,15,30,0.0,32.0,2.0,15.0,32.0,26.4,16.94
2016,11,19,15,45,0.0,25.0,1.95,15.0,25.0,20.6,11.86
2016,11,19,16,0,0.0,18.0,1.9,15.0,18.0,14.81,7.31
2016,11,19,16,15,0.0,12.0,1.9,14.5,12.0,9.86,2.65
2016,11,19,16,30,0.0,6.0,1.9,14.0,6.0,4.92,0.0
2016,11,19,16,45,0.0,3.0,1.9,14.0,3.0,2.56,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,34.5,18.0,0.9,13.0,22.0,52.07,6.22
2016,11,20,7,30,69.0,36.0,0.9,13.0,44.0,112.03,85.19
2016,11,20,7,45,89.5,54.5,0.9,13.5,69.0,154.05,124.73
2016,11,20,8,0,110.0,73.0,0.9,14.0,94.0,195.49,161.01
2016,11,20,8,15,123.5,91.0,0.9,14.0,120.0,230.18,190.88
2016,11,20,8,30,137.0,109.0,0.9,14.0,146.0,264.8,219.87
2016,11,20,8,45,147.5,125.0,0.9,14.5,170.5,293.44,242.77
2016,11,20,9,0,158.0,141.0,0.9,15.0,195.0,321.95,264.94
2016,11,20,9,15,112.5,154.5,0.85,15.0,195.0,294.51,240.88
2016,11,20,9,30,67.0,168.0,0.8,15.0,195.0,246.72,200.79
2016,11,20,9,45,65.0,180.5,0.8,15.5,208.5,256.38,207.9
2016,11,20,10,0,63.0,193.0,0.8,16.0,222.0,265.94,214.5
2016,11,20,10,15,112.5,208.0,0.8,16.0,263.0,346.52,278.67
2016,11,20,10,30,162.0,223.0,0.8,16.0,304.0,406.41,324.99
2016,11,20,10,45,173.0,230.5,0.8,16.5,319.5,419.51,333.57
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,431.67,341.77
2016,11,20,11,15,102.5,222.0,0.8,17.0,276.0,314.42,250.02
2016,11,20,11,30,21.0,206.0,0.8,17.0,217.0,204.78,162.02
2016,11,20,11,45,58.0,226.0,0.85,17.0,257.5,271.29,216.16
2016,11,20,12,0,95.0,246.0,0.9,17.0,298.0,319.49,254.21
2016,11,20,12,15,95.5,243.5,0.9,16.5,295.5,311.21,247.84
2016,11,20,12,30,96.0,241.0,0.9,16.0,293.0,302.83,241.74
2016,11,20,12,45,55.0,214.5,0.9,16.0,244.0,240.13,191.64
2016,11,20,13,0,14.0,188.0,0.9,16.0,195.0,172.88,137.37
2016,11,20,13,15,45.0,197.5,0.9,15.5,219.5,208.46,167.19
2016,11,20,13,30,76.0,207.0,0.9,15.0,244.0,231.24,185.88
2016,11,20,13,45,93.0,197.5,0.9,15.0,240.0,224.83,180.53
2016,11,20,14,0,110.0,188.0,0.9,15.0,236.0,223.26,178.86
2016,11,20,14,15,55.0,106.0,0.85,15.0,130.0,113.11,89.02
2016,11,20,14,30,0.0,24.0,0.8,15.0,24.0,19.79,11.32
2016,11,20,14,45,0.0,21.5,0.8,15.0,21.5,17.72,9.61
2016,11,20,15,0,0.0,19.0,0.8,15.0,19.0,15.64,7.83
2016,11,20,15,15,0.0,16.0,0.75,14.5,16.0,13.16,5.71
2016,11,20,15,30,0.0,13.0,0.7,14.0,13.0,10.69,3.56
2016,11,20,15,45,0.0,10.0,0.65,14.0,10.0,8.21,1.38
2016,11,20,16,0,0.0,7.0,0.6,14.0,7.0,5.74,0.0
2016,11,20,16,15,0.0,4.5,0.7,13.5,4.5,3.69,0.0
2016,11,20,16,30,0.0,2.0,0.8,13.0,2.0,1.64,0.0
2016,11,20,16,45,0.0,1.0,0.9,12.5,1.0,0.85,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,15.5,1.15,10.5,34.5,185.13,7.12
2016,11,21,7,30,374.0,31.0,1.2,11.0,69.0,369.76,286.16
2016,11,21,7,45,466.5,38.5,1.3,11.5,110.0,464.14,376.44
2016,11,21,8,0,559.0,46.0,1.4,12.0,151.0,563.51,458.65
2016,11,21,8,15,614.0,51.5,1.4,12.5,193.0,631.91,512.64
2016,11,21,8,30,669.0,57.0,1.4,13.0,235.0,693.8,559.16
2016,11,21,8,45,711.0,59.5,1.45,13.5,276.0,747.96,598.35
2016,11,21,9,0,753.0,62.0,1.5,14.0,317.0,800.52,634.92
2016,11,21,9,15,777.5,64.5,1.5,14.0,353.0,834.92,658.11
2016,11,21,9,30,802.0,67.0,1.5,14.0,389.0,866.58,679.02
2016,11,21,9,45,819.0,69.0,1.55,14.5,419.5,887.49,691.49
2016,11,21,10,0,836.0,71.0,1.6,15.0,450.0,905.05,701.65
2016,11,21,10,15,847.5,72.0,1.6,15.0,474.5,912.57,705.57
2016,11,21,10,30,859.0,73.0,1.6,15.0,499.0,906.4,700.29
2016,11,21,10,45,865.5,74.5,1.65,15.5,516.0,902.83,696.46
2016,11,21,11,0,872.0,76.0,1.7,16.0,533.0,895.63,690.23
2016,11,21,11,15,614.0,148.0,1.7,16.0,472.5,747.13,585.6
2016,11,21,11,30,356.0,220.0,1.7,16.0,412.0,561.32,445.87
2016,11,21,11,45,359.5,220.5,1.75,16.0,415.0,551.16,439.63
2016,11,21,12,0,363.0,221.0,1.8,16.0,418.0,539.51,430.79
2016,11,21,12,15,313.5,227.5,1.8,16.0,396.5,492.02,393.51
2016,11,21,12,30,264.0,234.0,1.8,16.0,375.0,446.69,357.81
2016,11,21,12,45,568.0,154.5,1.85,16.5,448.5,573.41,458.4
2016,11,21,13,0,872.0,75.0,1.9,17.0,522.0,659.02,522.79
2016,11,21,13,15,863.0,74.0,1.9,16.5,501.5,610.41,484.73
2016,11,21,13,30,854.0,73.0,1.9,16.0,481.0,563.32,447.69
2016,11,21,13,45,840.0,71.5,1.9,16.0,454.0,508.26,402.59
2016,11,21,14,0,826.0,70.0,1.9,16.0,427.0,452.81,355.82
2016,11,21,14,15,806.5,67.5,1.9,15.5,394.0,394.06,305.66
2016,11,21,14,30,787.0,65.0,1.9,15.0,361.0,336.14,254.62
2016,11,21,14,45,757.0,62.5,1.9,15.0,322.5,276.38,200.93
2016,11,21,15,0,727.0,60.0,1.9,15.0,284.0,219.23,149.54
2016,11,21,15,15,684.0,56.0,1.8,14.5,242.5,161.58,100.44
2016,11,21,15,30,641.0,52.0,1.7,14.0,201.0,108.76,60.36
2016,11,21,15,45,571.5,46.0,1.6,14.0,158.0,55.48,30.04
2016,11,21,16,0,502.0,40.0,1.5,14.0,115.0,32.77,23.02
2016,11,21,16,15,385.0,31.0,1.4,13.0,76.5,25.57,15.82
2016,11,21,16,30,268.0,22.0,1.3,12.0,38.0,18.36,1.02
2016,11,21,16,45,134.0,11.0,1.25,11.5,19.0,9.39,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,161.0,16.5,0.35,10.0,32.0,166.42,0.0
2016,11,22,7,30,322.0,33.0,0.3,10.0,64.0,331.34,252.54
2016,11,22,7,45,416.0,42.0,0.25,10.5,104.5,427.58,343.23
2016,11,22,8,0,510.0,51.0,0.2,11.0,145.0,528.77,424.08
2016,11,22,8,15,568.0,57.5,0.2,11.5,187.0,600.13,478.63
2016,11,22,8,30,626.0,64.0,0.2,12.0,229.0,672.21,531.06
2016,11,22,8,45,650.5,65.5,0.25,12.5,261.5,707.57,555.67
2016,11,22,9,0,675.0,67.0,0.3,13.0,294.0,740.98,578.35
2016,11,22,9,15,720.5,71.5,0.35,13.5,337.5,790.14,611.2
2016,11,22,9,30,766.0,76.0,0.4,14.0,381.0,843.54,645.8
2016,11,22,9,45,792.5,76.0,0.45,14.5,413.0,870.76,662.03
2016,11,22,10,0,819.0,76.0,0.5,15.0,445.0,894.68,676.28
2016,11,22,10,15,831.0,77.5,0.5,15.0,469.0,903.42,680.68
2016,11,22,10,30,843.0,79.0,0.5,15.0,493.0,908.55,683.01
2016,11,22,10,45,670.5,127.5,0.55,15.5,464.5,803.21,611.41
2016,11,22,11,0,498.0,176.0,0.6,16.0,436.0,681.01,526.2
2016,11,22,11,15,682.5,129.0,0.6,16.0,492.0,786.49,602.13
2016,11,22,11,30,867.0,82.0,0.6,16.0,548.0,866.51,654.35
2016,11,22,11,45,739.0,115.5,0.6,16.0,514.0,777.57,592.87
2016,11,22,12,0,611.0,149.0,0.6,16.0,480.0,685.1,529.13
2016,11,22,12,15,737.0,116.0,0.6,16.0,510.5,722.26,557.32
2016,11,22,12,30,863.0,83.0,0.6,16.0,541.0,744.07,572.23
2016,11,22,12,45,857.5,82.0,0.6,16.0,528.0,701.74,542.41
2016,11,22,13,0,852.0,81.0,0.6,16.0,515.0,657.27,509.89
2016,11,22,13,15,694.5,114.0,0.6,16.0,458.5,556.25,434.3
2016,11,22,13,30,537.0,147.0,0.6,16.0,402.0,457.56,359.44
2016,11,22,13,45,531.0,138.5,0.65,16.0,378.5,414.5,326.05
2016,11,22,14,0,525.0,130.0,0.7,16.0,355.0,371.14,290.73
2016,11,22,14,15,509.5,121.0,0.7,15.5,326.0,323.41,251.26
2016,11,22,14,30,494.0,112.0,0.7,15.0,297.0,276.78,211.59
2016,11,22,14,45,466.5,105.5,0.7,15.0,265.0,230.31,171.23
2016,11,22,15,0,439.0,99.0,0.7,15.0,233.0,186.59,133.22
2016,11,22,15,15,411.5,87.5,0.65,14.5,199.0,141.66,95.52
2016,11,22,15,30,384.0,76.0,0.6,14.0,165.0,100.05,63.33
2016,11,22,15,45,341.5,63.0,0.6,13.5,129.5,60.2,38.42
2016,11,22,16,0,299.0,50.0,0.6,13.0,94.0,38.26,27.93
2016,11,22,16,15,221.0,36.0,0.65,12.5,62.0,27.78,17.65
2016,11,22,16,30,143.0,22.0,0.7,12.0,30.0,17.11,0.0
2016,11,22,16,45,71.5,11.0,0.8,11.5,15.0,9.39,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,148.0,17.0,0.95,9.5,31.0,155.99,0.0
2016,11,23,7,30,296.0,34.0,0.8,10.0,62.0,311.22,235.56
2016,11,23,7,45,383.5,44.5,0.7,11.0,101.0,403.34,326.36
2016,11,23,8,0,471.0,55.0,0.6,12.0,140.0,500.09,404.59
2016,11,23,8,15,533.5,62.0,0.65,12.0,182.0,575.36,464.69
2016,11,23,8,30,596.0,69.0,0.7,12.0,224.0,651.37,522.91
2016,11,23,8,45,632.5,75.0,0.8,12.5,263.5,703.21,560.91
2016,11,23,9,0,669.0,81.0,0.9,13.0,303.0,753.69,596.84
2016,11,23,9,15,698.0,84.5,0.9,13.5,339.0,792.24,621.84
2016,11,23,9,30,727.0,88.0,0.9,14.0,375.0,828.4,644.55
2016,11,23,9,45,752.5,89.0,0.95,14.5,406.5,855.24,661.18
2016,11,23,10,0,778.0,90.0,1.0,15.0,438.0,872.5,671.18
2016,11,23,10,15,791.5,92.0,1.0,15.0,462.5,883.48,677.41
2016,11,23,10,30,805.0,94.0,1.0,15.0,487.0,890.89,681.38
2016,11,23,10,45,818.0,94.0,1.0,15.0,505.5,891.81,681.12
2016,11,23,11,0,831.0,94.0,1.0,15.0,524.0,888.97,678.56
2016,11,23,11,15,836.0,94.5,1.05,15.0,534.0,875.84,670.04
2016,11,23,11,30,841.0,95.0,1.1,15.0,544.0,859.17,659.32
2016,11,23,11,45,843.0,94.5,1.15,15.5,546.5,835.36,642.57
2016,11,23,12,0,845.0,94.0,1.2,16.0,549.0,808.32,623.68
2016,11,23,12,15,843.0,94.0,1.2,16.0,543.5,775.61,601.33
2016,11,23,12,30,841.0,94.0,1.2,16.0,538.0,740.16,577.0
2016,11,23,12,45,828.5,95.0,1.3,16.0,524.0,695.9,546.28
2016,11,23,13,0,816.0,96.0,1.4,16.0,510.0,650.06,512.69
2016,11,23,13,15,805.5,94.5,1.45,15.5,489.5,601.54,476.64
2016,11,23,13,30,795.0,93.0,1.5,15.0,469.0,551.89,438.46
2016,11,23,13,45,779.5,91.0,1.55,15.0,442.0,498.31,395.13
2016,11,23,14,0,764.0,89.0,1.6,15.0,415.0,444.75,350.4
2016,11,23,14,15,741.0,86.0,1.65,14.5,382.0,386.88,301.53
2016,11,23,14,30,718.0,83.0,1.7,14.0,349.0,330.34,252.23
2016,11,23,14,45,689.5,78.0,1.75,14.0,311.5,272.0,200.2
2016,11,23,15,0,661.0,73.0,1.8,14.0,274.0,216.29,150.32
2016,11,23,15,15,613.0,67.5,1.75,13.5,233.0,159.91,102.59
2016,11,23,15,30,565.0,62.0,1.7,13.0,192.0,109.06,63.76
2016,11,23,15,45,495.0,54.0,1.65,13.0,150.0,61.09,35.82
2016,11,23,16,0,425.0,46.0,1.6,13.0,108.0,37.74,27.42
2016,11,23,16,15,304.5,34.5,1.5,12.0,71.0,28.54,18.21
2016,11,23,16,30,184.0,23.0,1.4,11.0,34.0,17.96,0.0
2016,11,23,16,45,92.0,11.5,1.35,10.5,17.0,9.82,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.0,17.5,1.0,6.5,30.0,144.5,0.0
2016,11,24,7,30,272.0,35.0,1.0,7.0,60.0,299.05,225.1
2016,11,24,7,45,377.0,45.5,1.05,7.5,101.0,397.89,327.15
2016,11,24,8,0,482.0,56.0,1.1,8.0,142.0,508.93,420.53
2016,11,24,8,15,546.0,63.5,1.1,8.5,185.0,586.57,482.93
2016,11,24,8,30,610.0,71.0,1.1,9.0,228.0,664.9,542.91
2016,11,24,8,45,661.0,74.5,1.1,9.5,270.0,727.01,588.08
2016,11,24,9,0,712.0,78.0,1.1,10.0,312.0,787.93,630.59
2016,11,24,9,15,715.0,75.5,1.05,10.5,333.0,794.87,632.37
2016,11,24,9,30,718.0,73.0,1.0,11.0,354.0,793.0,628.22
2016,11,24,9,45,777.0,68.0,1.0,12.0,394.0,843.74,660.71
2016,11,24,10,0,836.0,63.0,1.0,13.0,434.0,880.95,682.26
2016,11,24,10,15,842.0,77.0,0.95,13.5,468.0,911.27,699.23
2016,11,24,10,30,848.0,91.0,0.9,14.0,502.0,926.42,705.82
2016,11,24,10,45,858.0,91.5,0.85,14.5,520.0,924.78,701.43
2016,11,24,11,0,868.0,92.0,0.8,15.0,538.0,919.32,694.89
2016,11,24,11,15,872.5,92.5,0.65,15.5,548.5,905.15,680.8
2016,11,24,11,30,877.0,93.0,0.5,16.0,559.0,887.35,664.59
2016,11,24,11,45,878.0,93.5,0.35,16.5,561.5,863.03,644.4
2016,11,24,12,0,879.0,94.0,0.2,17.0,564.0,835.38,622.57
2016,11,24,12,15,876.5,93.5,0.2,17.0,558.5,800.69,600.1
2016,11,24,12,30,874.0,93.0,0.2,17.0,553.0,763.19,575.71
2016,11,24,12,45,868.0,92.0,0.25,17.0,539.5,720.08,547.37
2016,11,24,13,0,862.0,91.0,0.3,17.0,526.0,674.82,515.78
2016,11,24,13,15,851.5,89.5,0.35,17.0,505.0,624.38,479.53
2016,11,24,13,30,841.0,88.0,0.4,17.0,484.0,572.68,441.15
2016,11,24,13,45,826.0,86.0,0.5,17.0,456.5,517.2,399.03
2016,11,24,14,0,811.0,84.0,0.6,17.0,429.0,461.46,354.9
2016,11,24,14,15,789.0,81.0,0.65,16.5,395.0,401.99,306.45
2016,11,24,14,30,767.0,78.0,0.7,16.0,361.0,343.65,257.09
2016,11,24,14,45,734.0,74.5,0.75,16.0,322.0,281.91,203.6
2016,11,24,15,0,701.0,71.0,0.8,16.0,283.0,224.03,153.0
2016,11,24,15,15,654.0,65.5,0.9,15.0,241.0,165.44,104.38
2016,11,24,15,30,607.0,60.0,1.0,14.0,199.0,112.21,64.19
2016,11,24,15,45,532.5,53.0,1.1,13.5,155.5,62.32,35.63
2016,11,24,16,0,458.0,46.0,1.2,13.0,112.0,37.94,27.57
2016,11,24,16,15,334.0,34.5,1.25,12.5,73.0,28.67,18.19
2016,11,24,16,30,210.0,23.0,1.3,12.0,34.0,19.31,0.0
2016,11,24,16,45,105.0,11.5,1.4,11.5,17.0,9.82,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,42.0,16.0,1.1,7.0,19.5,62.67,0.0
2016,11,25,7,30,84.0,32.0,1.0,7.0,39.0,135.46,98.13
2016,11,25,7,45,124.5,49.0,0.9,7.5,67.0,190.65,156.92
2016,11,25,8,0,165.0,66.0,0.8,8.0,95.0,247.39,207.73
2016,11,25,8,15,188.5,83.0,0.85,8.5,124.5,291.32,245.92
2016,11,25,8,30,212.0,100.0,0.9,9.0,154.0,335.59,283.12
2016,11,25,8,45,227.0,116.0,0.95,10.0,182.5,370.8,311.09
2016,11,25,9,0,242.0,132.0,1.0,11.0,211.0,405.59,337.78
2016,11,25,9,15,260.5,143.0,1.0,11.5,236.5,435.75,360.66
2016,11,25,9,30,279.0,154.0,1.0,12.0,262.0,465.46,382.65
2016,11,25,9,45,221.5,172.5,1.0,12.5,263.0,433.47,354.45
2016,11,25,10,0,164.0,191.0,1.0,13.0,264.0,379.86,310.08
2016,11,25,10,15,176.0,202.0,1.0,13.5,284.0,400.06,325.35
2016,11,25,10,30,188.0,213.0,1.0,14.0,304.0,419.44,339.24
2016,11,25,10,45,169.0,221.5,1.0,14.5,305.5,406.23,327.14
2016,11,25,11,0,150.0,230.0,1.0,15.0,307.0,392.83,315.24
2016,11,25,11,15,229.5,226.5,1.0,15.0,346.5,451.71,362.25
2016,11,25,11,30,309.0,223.0,1.0,15.0,386.0,524.88,417.93
2016,11,25,11,45,398.0,204.0,1.0,15.0,415.0,564.82,448.57
2016,11,25,12,0,487.0,185.0,1.0,15.0,444.0,616.7,487.17
2016,11,25,12,15,453.5,191.0,1.0,15.0,430.5,576.45,455.95
2016,11,25,12,30,420.0,197.0,1.0,15.0,417.0,536.6,425.7
2016,11,25,12,45,399.0,196.5,1.0,15.0,401.0,486.58,387.99
2016,11,25,13,0,378.0,196.0,1.0,15.0,385.0,451.53,360.85
2016,11,25,13,15,293.0,200.0,1.0,15.0,343.0,383.13,306.9
2016,11,25,13,30,208.0,204.0,1.0,15.0,301.0,312.16,250.59
2016,11,25,13,45,146.5,192.0,1.0,15.0,258.5,255.82,205.44
2016,11,25,14,0,85.0,180.0,1.0,15.0,216.0,199.16,159.67
2016,11,25,14,15,79.0,167.0,0.95,14.5,198.5,178.31,142.79
2016,11,25,14,30,73.0,154.0,0.9,14.0,181.0,158.28,126.24
2016,11,25,14,45,69.5,138.0,0.85,14.0,161.5,137.19,108.37
2016,11,25,15,0,66.0,122.0,0.8,14.0,142.0,116.79,90.98
2016,11,25,15,15,58.5,104.5,0.75,13.5,120.5,95.25,72.99
2016,11,25,15,30,51.0,87.0,0.7,13.0,99.0,75.01,56.29
2016,11,25,15,45,40.5,69.0,0.7,12.5,77.5,55.67,40.85
2016,11,25,16,0,30.0,51.0,0.7,12.0,56.0,39.93,29.42
2016,11,25,16,15,15.0,34.0,0.75,11.5,36.5,27.12,16.92
2016,11,25,16,30,0.0,17.0,0.8,11.0,17.0,14.01,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.5,8.5,7.26,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,1.7,11.0,4.5,3.84,0.0
2016,11,26,7,30,0.0,9.0,1.8,11.0,9.0,7.39,0.0
2016,11,26,7,45,0.0,17.0,1.9,11.0,17.0,13.99,6.06
2016,11,26,8,0,0.0,25.0,2.0,11.0,25.0,20.61,11.99
2016,11,26,8,15,0.0,33.0,2.0,11.0,33.0,27.23,17.91
2016,11,26,8,30,0.0,41.0,2.0,11.0,41.0,33.87,23.79
2016,11,26,8,45,0.0,49.5,2.05,11.0,49.5,40.94,29.97
2016,11,26,9,0,0.0,58.0,2.1,11.0,58.0,48.02,36.11
2016,11,26,9,15,0.0,65.0,1.95,11.0,65.0,53.86,41.11
2016,11,26,9,30,0.0,72.0,1.8,11.0,72.0,59.71,46.08
2016,11,26,9,45,0.0,90.0,1.7,11.0,90.0,76.58,60.45
2016,11,26,10,0,0.0,108.0,1.6,11.0,108.0,93.79,74.98
2016,11,26,10,15,0.0,115.0,1.6,11.0,115.0,99.98,80.07
2016,11,26,10,30,0.0,122.0,1.6,11.0,122.0,106.19,85.19
2016,11,26,10,45,20.0,164.5,1.6,11.0,175.0,167.07,136.9
2016,11,26,11,0,40.0,207.0,1.6,11.0,228.0,247.26,203.12
2016,11,26,11,15,48.0,215.5,1.65,11.0,240.5,260.75,213.85
2016,11,26,11,30,56.0,224.0,1.7,11.0,253.0,273.72,224.42
2016,11,26,11,45,101.0,232.5,1.8,11.0,286.0,316.89,260.54
2016,11,26,12,0,146.0,241.0,1.9,11.0,319.0,372.73,305.93
2016,11,26,12,15,164.0,238.0,1.95,11.0,324.5,374.73,307.57
2016,11,26,12,30,182.0,235.0,2.0,11.0,330.0,375.14,308.16
2016,11,26,12,45,180.5,229.5,2.05,11.0,321.5,357.55,293.95
2016,11,26,13,0,179.0,224.0,2.1,11.0,313.0,339.79,279.55
2016,11,26,13,15,334.5,189.0,2.1,11.0,348.0,397.34,327.28
2016,11,26,13,30,490.0,154.0,2.1,11.0,383.0,439.71,360.41
2016,11,26,13,45,375.5,163.5,2.1,11.0,333.0,352.4,288.36
2016,11,26,14,0,261.0,173.0,2.1,11.0,283.0,286.35,233.63
2016,11,26,14,15,133.5,151.5,2.0,11.0,207.5,191.6,155.58
2016,11,26,14,30,6.0,130.0,1.9,11.0,132.0,111.12,89.72
2016,11,26,14,45,3.0,116.0,1.85,11.0,117.0,97.4,78.3
2016,11,26,15,0,0.0,102.0,1.8,11.0,102.0,84.21,67.16
2016,11,26,15,15,0.0,86.0,1.7,11.0,86.0,70.46,55.3
2016,11,26,15,30,0.0,70.0,1.6,11.0,70.0,56.97,43.53
2016,11,26,15,45,0.0,53.5,1.55,11.0,53.5,43.4,31.58
2016,11,26,16,0,0.0,37.0,1.5,11.0,37.0,30.31,21.07
2016,11,26,16,15,0.0,23.5,1.55,11.0,23.5,19.41,10.47
2016,11,26,16,30,0.0,10.0,1.6,11.0,10.0,8.23,0.0
2016,11,26,16,45,0.0,5.0,1.65,11.0,5.0,4.27,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,65.0,17.5,2.4,11.0,23.0,60.8,0.0
2016,11,27,7,30,130.0,35.0,2.4,11.0,46.0,177.32,120.74
2016,11,27,7,45,250.0,47.5,2.4,11.0,84.0,303.43,247.86
2016,11,27,8,0,370.0,60.0,2.4,11.0,122.0,421.44,351.12
2016,11,27,8,15,439.5,68.5,2.4,11.0,162.5,497.9,415.95
2016,11,27,8,30,509.0,77.0,2.4,11.0,203.0,580.48,483.21
2016,11,27,8,45,585.5,77.0,2.45,11.5,246.0,660.04,544.81
2016,11,27,9,0,662.0,77.0,2.5,12.0,289.0,738.45,603.24
2016,11,27,9,15,692.5,81.0,2.5,12.0,325.0,778.95,632.42
2016,11,27,9,30,723.0,85.0,2.5,12.0,361.0,817.17,659.52
2016,11,27,9,45,761.5,83.0,2.5,12.5,394.5,845.55,677.71
2016,11,27,10,0,800.0,81.0,2.5,13.0,428.0,878.65,699.05
2016,11,27,10,15,634.0,122.0,2.45,13.0,407.0,776.68,623.27
2016,11,27,10,30,468.0,163.0,2.4,13.0,386.0,656.59,532.43
2016,11,27,10,45,658.0,124.5,2.35,13.5,450.0,785.65,628.48
2016,11,27,11,0,848.0,86.0,2.3,14.0,514.0,892.27,701.62
2016,11,27,11,15,853.0,86.5,2.25,14.0,524.5,879.27,690.34
2016,11,27,11,30,858.0,87.0,2.2,14.0,535.0,862.7,677.93
2016,11,27,11,45,613.0,149.0,2.15,14.5,470.0,708.18,564.5
2016,11,27,12,0,368.0,211.0,2.1,15.0,405.0,533.3,428.66
2016,11,27,12,15,612.5,148.5,2.05,15.0,467.5,660.72,529.35
2016,11,27,12,30,857.0,86.0,2.0,15.0,530.0,742.95,590.22
2016,11,27,12,45,657.0,131.0,2.0,15.0,466.5,618.68,495.0
2016,11,27,13,0,457.0,176.0,2.0,15.0,403.0,495.59,399.03
2016,11,27,13,15,475.5,164.0,1.95,15.0,392.0,469.35,378.6
2016,11,27,13,30,494.0,152.0,1.9,15.0,381.0,440.4,354.8
2016,11,27,13,45,432.5,153.5,1.85,15.0,346.0,381.21,306.42
2016,11,27,14,0,371.0,155.0,1.8,15.0,311.0,319.37,255.7
2016,11,27,14,15,288.0,152.0,1.75,14.5,267.0,259.78,207.01
2016,11,27,14,30,205.0,149.0,1.7,14.0,223.0,203.89,161.4
2016,11,27,14,45,433.5,109.0,1.65,14.0,244.5,226.92,171.89
2016,11,27,15,0,662.0,69.0,1.6,14.0,266.0,216.02,150.41
2016,11,27,15,15,613.0,64.0,1.5,13.5,225.0,159.99,102.65
2016,11,27,15,30,564.0,59.0,1.4,13.0,184.0,109.53,63.73
2016,11,27,15,45,487.5,51.5,1.3,12.5,143.0,61.66,35.22
2016,11,27,16,0,411.0,44.0,1.2,12.0,102.0,36.09,26.01
2016,11,27,16,15,290.5,32.5,1.15,11.5,66.0,26.85,16.52
2016,11,27,16,30,170.0,21.0,1.1,11.0,30.0,16.4,0.0
2016,11,27,16,45,85.0,10.5,1.1,10.5,15.0,8.96,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.25,12.0,13.0,11.1,0.0
2016,11,28,7,30,0.0,26.0,2.3,12.0,26.0,26.53,12.19
2016,11,28,7,45,20.5,44.0,2.4,12.0,47.5,73.18,55.43
2016,11,28,8,0,41.0,62.0,2.5,12.0,69.0,111.44,89.9
2016,11,28,8,15,55.5,80.5,2.55,12.0,92.5,145.56,120.25
2016,11,28,8,30,70.0,99.0,2.6,12.0,116.0,179.63,150.13
2016,11,28,8,45,82.0,116.0,2.7,12.0,139.5,209.06,175.56
2016,11,28,9,0,94.0,133.0,2.8,12.0,163.0,256.11,215.04
2016,11,28,9,15,107.0,146.5,2.8,12.0,184.5,281.92,236.48
2016,11,28,9,30,120.0,160.0,2.8,12.0,206.0,307.8,257.72
2016,11,28,9,45,327.0,144.5,2.85,12.5,283.0,494.14,412.99
2016,11,28,10,0,534.0,129.0,2.9,13.0,360.0,686.55,562.5
2016,11,28,10,15,267.0,127.0,2.9,13.0,242.5,408.16,340.04
2016,11,28,10,30,0.0,125.0,2.9,13.0,125.0,109.41,86.97
2016,11,28,10,45,291.0,135.0,2.9,13.5,281.0,452.57,376.49
2016,11,28,11,0,582.0,145.0,2.9,14.0,437.0,726.98,588.43
2016,11,28,11,15,497.0,171.5,2.9,14.0,424.5,660.82,534.71
2016,11,28,11,30,412.0,198.0,2.9,14.0,412.0,602.26,488.02
2016,11,28,11,45,511.0,171.0,2.9,14.5,438.0,640.17,518.07
2016,11,28,12,0,610.0,144.0,2.9,15.0,464.0,678.51,546.95
2016,11,28,12,15,688.5,130.0,2.85,15.0,488.0,700.09,563.04
2016,11,28,12,30,767.0,116.0,2.8,15.0,512.0,713.57,572.78
2016,11,28,12,45,553.5,158.0,2.8,15.0,440.0,568.31,459.37
2016,11,28,13,0,340.0,200.0,2.8,15.0,368.0,432.02,350.85
2016,11,28,13,15,375.5,184.5,2.75,15.0,363.5,418.28,340.25
2016,11,28,13,30,411.0,169.0,2.7,15.0,359.0,411.09,333.47
2016,11,28,13,45,501.5,139.5,2.7,15.0,358.5,403.17,325.75
2016,11,28,14,0,592.0,110.0,2.7,15.0,358.0,390.28,312.43
2016,11,28,14,15,606.0,106.0,2.65,14.5,342.5,355.47,280.97
2016,11,28,14,30,620.0,102.0,2.6,14.0,327.0,318.09,246.3
2016,11,28,14,45,590.0,95.5,2.55,14.0,291.0,263.53,197.51
2016,11,28,15,0,560.0,89.0,2.5,14.0,255.0,211.91,151.35
2016,11,28,15,15,507.5,81.5,2.35,13.5,215.0,158.94,106.67
2016,11,28,15,30,455.0,74.0,2.2,13.0,175.0,109.31,68.11
2016,11,28,15,45,391.0,62.5,2.1,13.0,136.0,65.21,40.14
2016,11,28,16,0,327.0,51.0,2.0,13.0,97.0,39.18,28.54
2016,11,28,16,15,163.5,39.5,1.9,12.0,62.5,30.3,19.21
2016,11,28,16,30,0.0,28.0,1.8,11.0,28.0,21.49,0.0
2016,11,28,16,45,0.0,14.0,1.7,10.5,14.0,11.95,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
