Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.0,11.5,1.4,6.5,27.0,158.01,0.0
2016,11,29,7,30,422.0,23.0,1.4,7.0,54.0,373.68,236.13
2016,11,29,7,45,522.0,29.5,1.4,7.5,95.0,480.74,386.88
2016,11,29,8,0,622.0,36.0,1.4,8.0,136.0,586.07,478.42
2016,11,29,8,15,678.5,40.5,1.4,8.5,179.0,656.31,535.95
2016,11,29,8,30,735.0,45.0,1.4,9.0,222.0,726.88,590.47
2016,11,29,8,45,772.0,47.5,1.45,10.0,263.0,777.16,626.68
2016,11,29,9,0,809.0,50.0,1.5,11.0,304.0,816.4,653.27
2016,11,29,9,15,832.5,52.5,1.45,11.5,340.5,850.29,674.92
2016,11,29,9,30,856.0,55.0,1.4,12.0,377.0,881.59,693.93
2016,11,29,9,45,873.0,56.5,1.4,12.5,408.0,902.41,705.8
2016,11,29,10,0,890.0,58.0,1.4,13.0,439.0,919.94,715.31
2016,11,29,10,15,900.5,59.0,1.35,13.0,463.5,927.17,718.26
2016,11,29,10,30,911.0,60.0,1.3,13.0,488.0,930.75,718.88
2016,11,29,10,45,917.5,61.0,1.3,13.5,505.5,926.9,714.07
2016,11,29,11,0,924.0,62.0,1.3,14.0,523.0,919.27,706.94
2016,11,29,11,15,927.0,62.5,1.3,14.0,533.0,904.11,696.19
2016,11,29,11,30,930.0,63.0,1.3,14.0,543.0,885.31,683.15
2016,11,29,11,45,929.0,63.5,1.3,14.5,545.5,859.59,664.24
2016,11,29,12,0,928.0,64.0,1.3,15.0,548.0,830.58,643.22
2016,11,29,12,15,925.5,64.0,1.3,15.0,543.0,796.62,619.96
2016,11,29,12,30,923.0,64.0,1.3,15.0,538.0,759.75,594.57
2016,11,29,12,45,909.0,66.5,1.3,15.5,524.0,715.07,562.38
2016,11,29,13,0,895.0,69.0,1.3,16.0,510.0,668.65,526.96
2016,11,29,13,15,886.0,68.0,1.3,15.5,490.0,619.9,490.44
2016,11,29,13,30,877.0,67.0,1.3,15.0,470.0,569.64,451.57
2016,11,29,13,45,860.0,66.5,1.35,15.0,443.0,514.59,407.19
2016,11,29,14,0,843.0,66.0,1.4,15.0,416.0,460.89,362.29
2016,11,29,14,15,823.5,63.5,1.35,14.5,383.5,401.92,312.08
2016,11,29,14,30,804.0,61.0,1.3,14.0,351.0,343.68,260.92
2016,11,29,14,45,774.0,58.5,1.3,14.0,313.0,283.46,207.0
2016,11,29,15,0,744.0,56.0,1.3,14.0,275.0,225.76,155.04
2016,11,29,15,15,701.5,52.0,1.25,13.5,234.0,167.4,104.87
2016,11,29,15,30,659.0,48.0,1.2,13.0,193.0,113.72,62.98
2016,11,29,15,45,590.0,42.0,1.15,12.5,151.0,62.04,32.3
2016,11,29,16,0,521.0,36.0,1.1,12.0,109.0,32.31,22.67
2016,11,29,16,15,399.5,27.5,1.1,11.0,71.0,22.75,13.06
2016,11,29,16,30,278.0,19.0,1.1,10.0,33.0,15.85,0.0
2016,11,29,16,45,139.0,9.5,1.15,9.5,16.5,8.11,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.25,9.0,11.0,9.39,0.0
2016,11,30,7,30,0.0,22.0,0.3,9.0,22.0,20.2,6.63
2016,11,30,7,45,9.5,39.0,0.35,9.5,40.5,48.23,34.71
2016,11,30,8,0,19.0,56.0,0.4,10.0,59.0,83.8,66.28
2016,11,30,8,15,27.5,73.0,0.4,10.0,79.0,110.21,89.74
2016,11,30,8,30,36.0,90.0,0.4,10.0,99.0,136.45,112.71
2016,11,30,8,45,41.5,106.5,0.4,10.5,118.5,159.24,131.98
2016,11,30,9,0,47.0,123.0,0.4,11.0,138.0,181.99,150.78
2016,11,30,9,15,51.5,137.0,0.5,11.5,155.0,200.03,165.45
2016,11,30,9,30,56.0,151.0,0.6,12.0,172.0,218.16,179.96
2016,11,30,9,45,433.0,110.5,0.7,12.5,293.5,569.9,465.33
2016,11,30,10,0,810.0,70.0,0.8,13.0,415.0,871.44,677.19
2016,11,30,10,15,823.5,72.0,0.8,13.0,440.0,882.83,679.37
2016,11,30,10,30,837.0,74.0,0.8,13.0,465.0,890.69,683.64
2016,11,30,10,45,844.0,75.5,0.85,13.5,482.5,888.3,680.8
2016,11,30,11,0,851.0,77.0,0.9,14.0,500.0,882.3,675.79
2016,11,30,11,15,856.0,78.0,0.9,14.0,511.0,870.28,667.21
2016,11,30,11,30,861.0,79.0,0.9,14.0,522.0,854.71,656.43
2016,11,30,11,45,859.0,80.5,0.95,14.0,524.5,830.4,640.6
2016,11,30,12,0,857.0,82.0,1.0,14.0,527.0,802.99,622.66
2016,11,30,12,15,855.0,81.5,1.05,14.0,522.0,770.26,600.9
2016,11,30,12,30,853.0,81.0,1.1,14.0,517.0,734.78,577.02
2016,11,30,12,45,837.5,83.5,1.15,14.5,503.5,690.71,545.21
2016,11,30,13,0,822.0,86.0,1.2,15.0,490.0,645.18,510.33
2016,11,30,13,15,811.5,84.5,1.3,14.5,470.5,597.24,475.12
2016,11,30,13,30,801.0,83.0,1.4,14.0,451.0,548.13,437.6
2016,11,30,13,45,560.0,122.0,1.5,14.0,372.0,422.08,338.34
2016,11,30,14,0,319.0,161.0,1.6,14.0,293.0,302.96,243.4
2016,11,30,14,15,364.5,141.0,1.6,13.5,280.5,288.25,229.97
2016,11,30,14,30,410.0,121.0,1.6,13.0,268.0,260.8,204.43
2016,11,30,14,45,377.5,114.0,1.65,13.0,238.0,217.24,166.27
2016,11,30,15,0,345.0,107.0,1.7,13.0,208.0,177.09,131.17
2016,11,30,15,15,318.5,94.0,1.65,12.5,176.5,136.54,96.58
2016,11,30,15,30,292.0,81.0,1.6,12.0,145.0,99.24,66.63
2016,11,30,15,45,240.0,66.5,1.6,12.0,111.5,63.0,41.77
2016,11,30,16,0,188.0,52.0,1.6,12.0,78.0,39.83,29.2
2016,11,30,16,15,94.0,37.0,1.55,11.5,50.0,28.49,17.64
2016,11,30,16,30,0.0,22.0,1.5,11.0,22.0,17.49,0.0
2016,11,30,16,45,0.0,11.0,1.5,11.0,11.0,9.39,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.5,1.45,6.5,23.0,126.21,0.0
2016,12,1,7,30,333.0,23.0,1.4,7.0,46.0,313.93,170.78
2016,12,1,7,45,447.5,31.0,1.4,8.0,86.0,433.1,347.08
2016,12,1,8,0,562.0,39.0,1.4,9.0,126.0,538.47,439.66
2016,12,1,8,15,624.5,44.0,1.4,9.5,168.5,613.39,501.42
2016,12,1,8,30,687.0,49.0,1.4,10.0,211.0,688.71,560.09
2016,12,1,8,45,731.0,52.0,1.45,10.5,252.5,745.22,602.42
2016,12,1,9,0,775.0,55.0,1.5,11.0,294.0,800.34,642.03
2016,12,1,9,15,802.0,58.0,1.55,11.0,330.5,838.18,669.03
2016,12,1,9,30,829.0,61.0,1.6,11.0,367.0,873.39,693.64
2016,12,1,9,45,844.5,63.5,1.7,11.5,398.5,894.26,707.03
2016,12,1,10,0,860.0,66.0,1.8,12.0,430.0,911.76,718.01
2016,12,1,10,15,872.5,67.5,1.8,12.5,455.0,911.57,715.34
2016,12,1,10,30,885.0,69.0,1.8,13.0,480.0,917.8,717.44
2016,12,1,10,45,893.0,70.0,1.85,13.5,498.0,915.55,714.27
2016,12,1,11,0,901.0,71.0,1.9,14.0,516.0,909.6,708.75
2016,12,1,11,15,905.5,71.5,1.9,14.0,527.0,896.18,698.94
2016,12,1,11,30,910.0,72.0,1.9,14.0,538.0,879.15,686.81
2016,12,1,11,45,910.0,72.5,1.95,14.0,540.5,854.8,670.18
2016,12,1,12,0,910.0,73.0,2.0,14.0,543.0,827.16,651.26
2016,12,1,12,15,908.5,72.5,1.95,14.0,538.5,793.99,627.46
2016,12,1,12,30,907.0,72.0,1.9,14.0,534.0,757.92,601.56
2016,12,1,12,45,901.5,71.5,1.9,14.0,521.5,716.3,571.92
2016,12,1,13,0,896.0,71.0,1.9,14.0,509.0,672.41,538.5
2016,12,1,13,15,887.0,70.0,1.85,14.0,489.5,623.78,499.99
2016,12,1,13,30,878.0,69.0,1.8,14.0,470.0,573.62,459.37
2016,12,1,13,45,863.5,67.5,1.75,14.0,443.0,521.22,415.85
2016,12,1,14,0,849.0,66.0,1.7,14.0,416.0,465.25,368.35
2016,12,1,14,15,828.5,64.0,1.7,14.0,383.5,406.2,317.25
2016,12,1,14,30,808.0,62.0,1.7,14.0,351.0,347.94,265.38
2016,12,1,14,45,777.5,59.0,1.7,14.0,313.0,286.92,210.54
2016,12,1,15,0,747.0,56.0,1.7,14.0,275.0,228.48,157.72
2016,12,1,15,15,703.5,52.0,1.55,13.0,233.5,169.8,107.18
2016,12,1,15,30,660.0,48.0,1.4,12.0,192.0,115.88,64.8
2016,12,1,15,45,592.5,42.0,1.3,11.5,150.0,64.1,33.29
2016,12,1,16,0,525.0,36.0,1.2,11.0,108.0,32.36,22.79
2016,12,1,16,15,262.5,34.0,1.2,10.0,70.0,26.43,16.04
2016,12,1,16,30,0.0,32.0,1.2,9.0,32.0,23.83,0.0
2016,12,1,16,45,0.0,16.0,1.25,8.5,16.0,13.66,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,195.0,10.5,1.7,5.5,23.5,144.97,0.0
2016,12,2,7,30,390.0,21.0,1.7,6.0,47.0,341.88,166.52
2016,12,2,7,45,496.5,28.0,1.75,6.5,87.0,456.69,366.25
2016,12,2,8,0,603.0,35.0,1.8,7.0,127.0,566.47,465.75
2016,12,2,8,15,662.5,40.0,1.8,7.5,169.5,639.22,526.91
2016,12,2,8,30,722.0,45.0,1.8,8.0,212.0,712.55,584.99
2016,12,2,8,45,758.0,48.5,1.8,9.0,252.5,763.18,622.02
2016,12,2,9,0,794.0,52.0,1.8,10.0,293.0,812.22,656.0
2016,12,2,9,15,819.0,54.0,1.85,10.5,330.0,847.07,679.94
2016,12,2,9,30,844.0,56.0,1.9,11.0,367.0,869.35,694.22
2016,12,2,9,45,857.5,59.5,2.0,11.5,397.5,889.89,707.55
2016,12,2,10,0,871.0,63.0,2.1,12.0,428.0,907.06,718.29
2016,12,2,10,15,883.0,64.0,2.1,12.5,453.5,915.84,721.97
2016,12,2,10,30,895.0,65.0,2.1,13.0,479.0,921.03,723.26
2016,12,2,10,45,901.5,66.5,2.1,13.5,496.5,918.17,719.04
2016,12,2,11,0,908.0,68.0,2.1,14.0,514.0,911.59,712.45
2016,12,2,11,15,912.0,68.5,2.05,14.0,525.0,897.78,701.79
2016,12,2,11,30,916.0,69.0,2.0,14.0,536.0,880.35,688.82
2016,12,2,11,45,917.0,69.0,2.0,14.0,538.5,856.23,671.79
2016,12,2,12,0,918.0,69.0,2.0,14.0,541.0,828.76,652.49
2016,12,2,12,15,916.0,68.5,2.0,14.0,536.5,795.14,628.8
2016,12,2,12,30,914.0,68.0,2.0,14.0,532.0,758.62,602.96
2016,12,2,12,45,910.5,67.0,2.0,14.5,520.0,717.72,572.72
2016,12,2,13,0,907.0,66.0,2.0,15.0,508.0,674.39,538.92
2016,12,2,13,15,898.0,65.0,2.0,15.0,488.0,625.45,500.52
2016,12,2,13,30,889.0,64.0,2.0,15.0,468.0,574.98,459.92
2016,12,2,13,45,872.5,63.5,2.0,15.0,441.0,519.92,414.57
2016,12,2,14,0,856.0,63.0,2.0,15.0,414.0,464.53,367.61
2016,12,2,14,15,836.0,61.0,2.0,14.5,381.5,407.07,318.2
2016,12,2,14,30,816.0,59.0,2.0,14.0,349.0,348.71,266.55
2016,12,2,14,45,784.0,56.5,2.0,14.0,311.0,287.4,211.26
2016,12,2,15,0,752.0,54.0,2.0,14.0,273.0,228.8,158.13
2016,12,2,15,15,708.0,50.5,1.9,13.5,232.0,170.24,107.32
2016,12,2,15,30,664.0,47.0,1.8,13.0,191.0,116.46,64.8
2016,12,2,15,45,591.5,41.5,1.7,12.5,149.0,64.61,33.2
2016,12,2,16,0,519.0,36.0,1.6,12.0,107.0,32.35,22.65
2016,12,2,16,15,396.0,27.0,1.55,11.0,69.0,22.34,12.58
2016,12,2,16,30,273.0,18.0,1.5,10.0,31.0,14.97,0.0
2016,12,2,16,45,136.5,9.0,1.5,9.5,15.5,7.68,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.5,1.2,6.5,20.5,119.96,0.0
2016,12,3,7,30,319.0,21.0,1.2,7.0,41.0,297.26,122.76
2016,12,3,7,45,429.5,29.0,1.3,8.0,79.5,415.46,329.74
2016,12,3,8,0,540.0,37.0,1.4,9.0,118.0,516.88,422.05
2016,12,3,8,15,602.5,42.5,1.4,9.5,159.5,591.38,484.19
2016,12,3,8,30,665.0,48.0,1.4,10.0,201.0,666.61,543.38
2016,12,3,8,45,707.0,51.5,1.45,10.5,241.0,721.53,584.99
2016,12,3,9,0,749.0,55.0,1.5,11.0,281.0,775.14,623.95
2016,12,3,9,15,775.5,57.5,1.5,11.5,317.0,811.57,648.48
2016,12,3,9,30,802.0,60.0,1.5,12.0,353.0,845.46,670.51
2016,12,3,9,45,818.5,62.5,1.55,12.5,383.5,867.23,684.04
2016,12,3,10,0,835.0,65.0,1.6,13.0,414.0,885.77,695.22
2016,12,3,10,15,848.0,66.5,1.55,13.5,439.0,896.25,699.4
2016,12,3,10,30,861.0,68.0,1.5,14.0,464.0,893.33,694.38
2016,12,3,10,45,871.0,68.5,1.5,14.5,482.0,892.68,691.9
2016,12,3,11,0,881.0,69.0,1.5,15.0,500.0,888.4,687.02
2016,12,3,11,15,885.5,69.5,1.5,15.5,511.0,875.59,676.45
2016,12,3,11,30,890.0,70.0,1.5,16.0,522.0,859.26,663.71
2016,12,3,11,45,891.0,70.0,1.5,16.5,525.0,835.88,646.27
2016,12,3,12,0,892.0,70.0,1.5,17.0,528.0,809.26,626.75
2016,12,3,12,15,890.5,70.0,1.5,17.0,523.5,777.56,604.88
2016,12,3,12,30,889.0,70.0,1.5,17.0,519.0,742.99,580.93
2016,12,3,12,45,885.0,69.0,1.5,17.0,507.0,702.79,552.82
2016,12,3,13,0,881.0,68.0,1.5,17.0,495.0,660.27,521.11
2016,12,3,13,15,873.0,67.0,1.45,17.0,476.5,613.17,484.39
2016,12,3,13,30,865.0,66.0,1.4,17.0,458.0,564.49,445.57
2016,12,3,13,45,853.0,64.0,1.4,17.0,432.0,511.34,402.57
2016,12,3,14,0,841.0,62.0,1.4,17.0,406.0,457.52,357.67
2016,12,3,14,15,822.0,60.0,1.3,16.5,374.5,401.38,309.83
2016,12,3,14,30,803.0,58.0,1.2,16.0,343.0,344.24,259.82
2016,12,3,14,45,776.0,55.5,1.15,16.0,306.5,285.19,207.12
2016,12,3,15,0,749.0,53.0,1.1,16.0,270.0,228.26,155.99
2016,12,3,15,15,707.0,49.0,1.0,15.0,229.5,169.78,106.03
2016,12,3,15,30,665.0,45.0,0.9,14.0,189.0,115.84,63.72
2016,12,3,15,45,595.5,40.0,0.8,13.5,147.5,64.46,32.4
2016,12,3,16,0,526.0,35.0,0.7,13.0,106.0,31.44,21.78
2016,12,3,16,15,406.0,26.5,0.7,12.0,69.0,23.91,13.79
2016,12,3,16,30,286.0,18.0,0.7,11.0,32.0,15.0,0.0
2016,12,3,16,45,143.0,9.0,0.75,10.5,16.0,7.68,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,130.0,11.0,0.7,8.5,19.0,99.65,0.0
2016,12,4,7,30,260.0,22.0,0.6,9.0,38.0,252.72,81.37
2016,12,4,7,45,372.5,31.5,0.55,9.5,75.0,374.25,292.29
2016,12,4,8,0,485.0,41.0,0.5,10.0,112.0,486.75,391.56
2016,12,4,8,15,552.0,47.0,0.45,10.5,152.5,562.92,452.71
2016,12,4,8,30,619.0,53.0,0.4,11.0,193.0,640.65,511.39
2016,12,4,8,45,665.5,56.5,0.4,11.5,233.0,690.47,547.43
2016,12,4,9,0,712.0,60.0,0.4,12.0,273.0,747.67,587.18
2016,12,4,9,15,741.0,63.5,0.45,12.5,309.5,787.39,613.87
2016,12,4,9,30,770.0,67.0,0.5,13.0,346.0,824.69,638.3
2016,12,4,9,45,753.0,78.5,0.6,13.5,371.0,826.66,638.97
2016,12,4,10,0,736.0,90.0,0.7,14.0,396.0,832.18,642.49
2016,12,4,10,15,751.0,92.0,0.75,14.5,420.5,844.94,649.96
2016,12,4,10,30,766.0,94.0,0.8,15.0,445.0,854.41,655.08
2016,12,4,10,45,777.5,95.0,0.85,15.5,463.0,850.04,650.88
2016,12,4,11,0,789.0,96.0,0.9,16.0,481.0,848.61,648.99
2016,12,4,11,15,604.0,142.5,0.9,16.0,441.0,728.9,565.65
2016,12,4,11,30,419.0,189.0,0.9,16.0,401.0,598.9,470.26
2016,12,4,11,45,447.5,184.0,0.95,16.0,411.5,602.39,474.78
2016,12,4,12,0,476.0,179.0,1.0,16.0,422.0,602.69,475.44
2016,12,4,12,15,466.5,179.5,1.0,16.0,416.0,576.21,455.33
2016,12,4,12,30,457.0,180.0,1.0,16.0,410.0,548.67,434.52
2016,12,4,12,45,544.5,152.0,1.05,16.0,419.5,557.97,442.88
2016,12,4,13,0,632.0,124.0,1.1,16.0,429.0,565.97,449.11
2016,12,4,13,15,502.5,148.0,1.1,15.5,384.5,472.92,377.39
2016,12,4,13,30,373.0,172.0,1.1,15.0,340.0,385.49,309.29
2016,12,4,13,45,356.5,163.5,1.15,15.0,317.5,346.6,278.19
2016,12,4,14,0,340.0,155.0,1.2,15.0,295.0,308.84,246.96
2016,12,4,14,15,297.5,147.5,1.2,14.5,262.5,262.79,209.07
2016,12,4,14,30,255.0,140.0,1.2,14.0,230.0,221.02,174.33
2016,12,4,14,45,220.0,132.0,1.2,14.0,204.0,185.48,144.15
2016,12,4,15,0,185.0,124.0,1.2,14.0,178.0,150.59,114.78
2016,12,4,15,15,161.0,107.5,1.15,13.5,149.5,118.6,88.08
2016,12,4,15,30,137.0,91.0,1.1,13.0,121.0,89.73,64.8
2016,12,4,15,45,111.5,72.5,1.1,12.5,93.5,62.56,44.27
2016,12,4,16,0,86.0,54.0,1.1,12.0,66.0,41.26,30.41
2016,12,4,16,15,43.0,35.5,1.1,11.5,41.5,27.68,16.83
2016,12,4,16,30,0.0,17.0,1.1,11.0,17.0,13.92,0.0
2016,12,4,16,45,0.0,8.5,1.1,11.0,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,18.0,10.5,1.3,9.0,11.5,21.43,0.0
2016,12,5,7,30,36.0,21.0,1.3,9.0,23.0,60.59,9.29
2016,12,5,7,45,79.0,37.5,1.3,9.5,47.0,124.92,96.55
2016,12,5,8,0,122.0,54.0,1.3,10.0,71.0,196.43,161.98
2016,12,5,8,15,141.0,71.0,1.3,10.0,97.5,235.64,197.36
2016,12,5,8,30,160.0,88.0,1.3,10.0,124.0,274.97,231.78
2016,12,5,8,45,174.0,104.0,1.3,10.5,150.0,308.34,259.72
2016,12,5,9,0,188.0,120.0,1.3,11.0,176.0,323.38,272.21
2016,12,5,9,15,198.5,133.5,1.3,11.5,199.0,367.28,306.86
2016,12,5,9,30,209.0,147.0,1.3,12.0,222.0,392.56,325.98
2016,12,5,9,45,301.5,148.0,1.3,12.5,266.5,475.46,392.31
2016,12,5,10,0,394.0,149.0,1.3,13.0,311.0,579.63,471.54
2016,12,5,10,15,381.5,161.5,1.3,13.0,326.5,579.35,469.03
2016,12,5,10,30,369.0,174.0,1.3,13.0,342.0,557.54,451.8
2016,12,5,10,45,415.5,172.0,1.35,13.5,368.0,610.07,490.75
2016,12,5,11,0,462.0,170.0,1.4,14.0,394.0,640.14,512.23
2016,12,5,11,15,460.0,175.0,1.4,14.0,402.0,632.3,505.34
2016,12,5,11,30,458.0,180.0,1.4,14.0,410.0,622.49,497.42
2016,12,5,11,45,408.0,192.0,1.4,14.0,398.0,578.44,463.1
2016,12,5,12,0,358.0,204.0,1.4,14.0,386.0,519.45,417.86
2016,12,5,12,15,605.0,144.5,1.4,14.0,449.5,652.31,521.54
2016,12,5,12,30,852.0,85.0,1.4,14.0,513.0,740.38,586.09
2016,12,5,12,45,834.0,88.0,1.4,14.0,499.0,695.52,552.38
2016,12,5,13,0,816.0,91.0,1.4,14.0,485.0,649.33,517.22
2016,12,5,13,15,637.5,122.5,1.35,14.0,423.0,536.0,429.28
2016,12,5,13,30,459.0,154.0,1.3,14.0,361.0,427.01,343.56
2016,12,5,13,45,249.5,158.5,1.3,14.0,270.0,287.43,232.38
2016,12,5,14,0,40.0,163.0,1.3,14.0,179.0,164.74,132.61
2016,12,5,14,15,201.5,144.5,1.25,13.5,216.5,221.57,178.24
2016,12,5,14,30,363.0,126.0,1.2,13.0,254.0,252.24,198.61
2016,12,5,14,45,331.0,118.5,1.15,13.0,225.5,206.31,158.61
2016,12,5,15,0,299.0,111.0,1.1,13.0,197.0,169.58,126.68
2016,12,5,15,15,274.5,96.5,1.05,12.5,166.5,131.74,94.44
2016,12,5,15,30,250.0,82.0,1.0,12.0,136.0,96.97,66.2
2016,12,5,15,45,213.0,66.0,1.0,11.5,105.0,63.59,42.27
2016,12,5,16,0,176.0,50.0,1.0,11.0,74.0,38.38,28.02
2016,12,5,16,15,88.0,35.5,1.0,10.5,47.5,27.4,16.68
2016,12,5,16,30,0.0,21.0,1.0,10.0,21.0,16.77,0.0
2016,12,5,16,45,0.0,10.5,1.0,10.0,10.5,8.96,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,105.5,10.0,1.55,6.5,16.0,81.47,0.0
2016,12,6,7,30,211.0,20.0,1.6,7.0,32.0,211.46,21.23
2016,12,6,7,45,301.0,31.5,1.7,7.5,65.5,318.4,250.85
2016,12,6,8,0,391.0,43.0,1.8,8.0,99.0,412.49,342.09
2016,12,6,8,15,448.0,51.5,1.85,8.5,135.5,481.14,402.05
2016,12,6,8,30,505.0,60.0,1.9,9.0,172.0,551.16,460.09
2016,12,6,8,45,543.0,66.5,1.95,9.5,208.0,602.82,501.34
2016,12,6,9,0,581.0,73.0,2.0,10.0,244.0,653.69,540.37
2016,12,6,9,15,609.0,77.0,2.0,10.5,276.5,691.04,567.43
2016,12,6,9,30,637.0,81.0,2.0,11.0,309.0,726.44,592.24
2016,12,6,9,45,691.5,77.0,2.0,11.5,344.0,773.13,624.74
2016,12,6,10,0,746.0,73.0,2.0,12.0,379.0,812.32,650.91
2016,12,6,10,15,810.0,70.5,2.0,12.0,421.5,865.03,687.59
2016,12,6,10,30,874.0,68.0,2.0,12.0,464.0,904.02,713.83
2016,12,6,10,45,882.5,69.0,2.0,12.5,482.0,902.83,710.42
2016,12,6,11,0,891.0,70.0,2.0,13.0,500.0,898.0,705.05
2016,12,6,11,15,895.5,70.5,2.0,13.0,511.0,885.31,695.63
2016,12,6,11,30,900.0,71.0,2.0,13.0,522.0,869.06,683.9
2016,12,6,11,45,900.0,71.5,2.0,13.0,525.5,845.54,667.15
2016,12,6,12,0,900.0,72.0,2.0,13.0,529.0,818.77,648.18
2016,12,6,12,15,897.5,72.0,1.95,13.0,524.5,786.32,624.72
2016,12,6,12,30,895.0,72.0,1.9,13.0,520.0,751.05,599.21
2016,12,6,12,45,884.0,73.0,1.9,13.0,507.0,708.34,568.54
2016,12,6,13,0,873.0,74.0,1.9,13.0,494.0,668.57,537.85
2016,12,6,13,15,863.5,73.0,1.9,12.5,475.0,620.31,500.74
2016,12,6,13,30,854.0,72.0,1.9,12.0,456.0,570.62,461.41
2016,12,6,13,45,839.5,70.5,1.95,12.0,430.0,516.63,416.87
2016,12,6,14,0,825.0,69.0,2.0,12.0,404.0,462.21,370.57
2016,12,6,14,15,804.5,66.5,1.95,11.5,372.0,404.19,320.32
2016,12,6,14,30,784.0,64.0,1.9,11.0,340.0,346.98,269.26
2016,12,6,14,45,753.0,61.0,1.9,11.0,303.5,287.31,214.99
2016,12,6,15,0,722.0,58.0,1.9,11.0,267.0,230.25,162.74
2016,12,6,15,15,677.0,54.0,1.8,10.5,226.5,172.73,112.22
2016,12,6,15,30,632.0,50.0,1.7,10.0,186.0,120.13,69.64
2016,12,6,15,45,557.5,44.0,1.6,10.0,144.5,66.9,34.87
2016,12,6,16,0,483.0,38.0,1.5,10.0,103.0,31.28,21.9
2016,12,6,16,15,357.5,28.5,1.45,9.5,66.5,23.57,13.62
2016,12,6,16,30,232.0,19.0,1.4,9.0,30.0,15.83,0.0
2016,12,6,16,45,116.0,9.5,1.35,8.5,15.0,8.11,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.95,6.0,8.5,7.26,0.0
2016,12,7,7,30,0.0,17.0,0.9,6.0,17.0,14.79,0.0
2016,12,7,7,45,20.0,33.5,0.9,6.0,36.0,58.91,42.21
2016,12,7,8,0,40.0,50.0,0.9,6.0,55.0,94.98,76.8
2016,12,7,8,15,49.0,67.0,0.85,6.0,76.0,122.65,102.15
2016,12,7,8,30,58.0,84.0,0.8,6.0,97.0,149.95,126.65
2016,12,7,8,45,63.5,100.5,0.75,6.5,117.0,173.26,146.84
2016,12,7,9,0,69.0,117.0,0.7,7.0,137.0,196.45,166.38
2016,12,7,9,15,72.5,131.5,0.7,7.0,155.0,214.61,181.57
2016,12,7,9,30,76.0,146.0,0.7,7.0,173.0,232.74,196.47
2016,12,7,9,45,49.5,151.0,0.75,7.5,169.0,209.6,175.56
2016,12,7,10,0,23.0,156.0,0.8,8.0,165.0,170.12,141.15
2016,12,7,10,15,224.0,158.5,0.85,8.0,259.0,409.84,343.58
2016,12,7,10,30,425.0,161.0,0.9,8.0,353.0,613.2,502.23
2016,12,7,10,45,371.0,179.0,0.95,8.5,351.5,558.43,456.28
2016,12,7,11,0,317.0,197.0,1.0,9.0,350.0,523.72,427.79
2016,12,7,11,15,228.0,211.0,0.95,9.0,322.5,434.8,356.64
2016,12,7,11,30,139.0,225.0,0.9,9.0,295.0,367.18,301.07
2016,12,7,11,45,194.5,222.5,0.9,9.5,321.0,403.07,330.54
2016,12,7,12,0,250.0,220.0,0.9,10.0,347.0,451.88,368.3
2016,12,7,12,15,235.5,220.0,0.9,9.5,339.0,413.22,338.07
2016,12,7,12,30,221.0,220.0,0.9,9.0,331.0,391.09,320.97
2016,12,7,12,45,138.5,211.0,0.95,9.0,280.0,312.17,256.81
2016,12,7,13,0,56.0,202.0,1.0,9.0,229.0,228.2,187.62
2016,12,7,13,15,74.5,198.0,1.1,9.0,232.5,231.23,190.93
2016,12,7,13,30,93.0,194.0,1.2,9.0,236.0,232.5,192.15
2016,12,7,13,45,83.0,182.0,1.35,9.5,218.0,209.19,172.4
2016,12,7,14,0,73.0,170.0,1.5,10.0,200.0,187.11,153.64
2016,12,7,14,15,36.5,121.5,1.5,10.0,136.5,121.48,98.55
2016,12,7,14,30,0.0,73.0,1.5,10.0,73.0,60.6,47.03
2016,12,7,14,45,0.0,65.0,1.5,10.0,65.0,53.87,41.32
2016,12,7,15,0,0.0,57.0,1.5,10.0,57.0,47.2,35.53
2016,12,7,15,15,0.0,48.5,1.5,9.5,48.5,40.12,29.39
2016,12,7,15,30,0.0,40.0,1.5,9.0,40.0,33.06,23.16
2016,12,7,15,45,0.0,31.0,1.5,9.0,31.0,25.59,16.47
2016,12,7,16,0,0.0,22.0,1.5,9.0,22.0,18.13,10.41
2016,12,7,16,15,0.0,14.0,1.55,9.0,14.0,11.52,3.79
2016,12,7,16,30,0.0,6.0,1.6,9.0,6.0,4.92,0.0
2016,12,7,16,45,0.0,3.0,1.65,9.0,3.0,2.56,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,2.55,13.0,1.0,0.85,0.0
2016,12,8,7,30,0.0,2.0,2.5,13.0,2.0,1.64,0.0
2016,12,8,7,45,0.0,5.0,2.5,13.5,5.0,4.1,0.0
2016,12,8,8,0,0.0,8.0,2.5,14.0,8.0,6.56,0.0
2016,12,8,8,15,0.0,11.0,2.45,14.0,11.0,9.03,2.02
2016,12,8,8,30,0.0,14.0,2.4,14.0,14.0,11.51,4.21
2016,12,8,8,45,0.0,17.5,2.4,14.5,17.5,14.4,6.73
2016,12,8,9,0,0.0,21.0,2.4,15.0,21.0,17.29,9.21
2016,12,8,9,15,0.0,24.0,2.35,15.0,24.0,19.78,11.35
2016,12,8,9,30,0.0,27.0,2.3,15.0,27.0,22.27,13.48
2016,12,8,9,45,0.0,55.5,2.25,15.0,55.5,45.94,33.67
2016,12,8,10,0,0.0,84.0,2.2,15.0,84.0,70.8,54.67
2016,12,8,10,15,0.0,100.5,2.15,15.0,100.5,86.46,67.74
2016,12,8,10,30,0.0,117.0,2.1,15.0,117.0,102.27,80.86
2016,12,8,10,45,0.0,86.0,2.05,15.5,86.0,71.76,55.07
2016,12,8,11,0,0.0,55.0,2.0,16.0,55.0,45.55,32.93
2016,12,8,11,15,0.0,99.5,1.95,16.0,99.5,83.95,65.1
2016,12,8,11,30,0.0,144.0,1.9,16.0,144.0,126.4,100.17
2016,12,8,11,45,0.0,145.0,1.85,16.0,145.0,126.81,100.38
2016,12,8,12,0,0.0,146.0,1.8,16.0,146.0,127.3,100.76
2016,12,8,12,15,0.0,127.5,1.75,16.0,127.5,109.31,85.94
2016,12,8,12,30,0.0,109.0,1.7,16.0,109.0,92.08,71.72
2016,12,8,12,45,0.0,113.0,1.7,16.0,113.0,95.64,74.75
2016,12,8,13,0,0.0,117.0,1.7,16.0,117.0,99.19,77.75
2016,12,8,13,15,0.0,87.0,1.65,16.0,87.0,72.44,55.52
2016,12,8,13,30,0.0,57.0,1.6,16.0,57.0,47.21,34.41
2016,12,8,13,45,0.0,74.5,1.55,16.0,74.5,61.8,46.8
2016,12,8,14,0,0.0,92.0,1.5,16.0,92.0,76.89,59.53
2016,12,8,14,15,0.0,84.5,1.45,16.0,84.5,70.41,54.15
2016,12,8,14,30,0.0,77.0,1.4,16.0,77.0,64.0,48.83
2016,12,8,14,45,0.0,68.5,1.35,16.0,68.5,56.82,42.8
2016,12,8,15,0,0.0,60.0,1.3,16.0,60.0,49.71,36.77
2016,12,8,15,15,0.0,51.0,1.25,15.5,51.0,42.21,30.41
2016,12,8,15,30,0.0,42.0,1.2,15.0,42.0,34.72,23.97
2016,12,8,15,45,0.0,32.5,1.15,15.0,32.5,26.83,17.05
2016,12,8,16,0,0.0,23.0,1.1,15.0,23.0,18.96,10.8
2016,12,8,16,15,0.0,14.5,1.05,14.5,14.5,11.93,3.96
2016,12,8,16,30,0.0,6.0,1.0,14.0,6.0,4.92,0.0
2016,12,8,16,45,0.0,3.0,0.95,14.0,3.0,2.56,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,11.1,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,35.82,0.0
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,231.73,172.13
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,390.82,313.25
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,455.4,368.34
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,521.42,422.21
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,575.85,464.28
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,629.66,504.21
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,663.69,528.71
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,695.75,551.23
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,513.43,412.9
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,278.0,224.89
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,261.08,211.66
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,244.52,197.39
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,337.42,272.13
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,409.41,327.81
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,407.17,324.74
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,404.37,321.89
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,454.36,359.88
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,483.14,381.11
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,472.17,372.1
