Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,459.81,362.38
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,491.27,386.25
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,502.02,393.88
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,460.1,362.11
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,418.99,330.77
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,351.98,278.34
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,301.22,237.81
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,255.18,200.35
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,213.58,166.23
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,182.12,139.42
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,151.45,112.92
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,119.66,86.15
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,89.81,61.81
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,65.6,39.57
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,29.38,19.81
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,22.14,12.18
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,14.87,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.41,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,6.57,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,15.67,6.12
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,24.79,14.86
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,35.83,24.58
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,47.3,34.6
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,59.23,44.92
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,71.06,55.06
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,81.13,63.58
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,91.22,72.03
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,261.09,216.53
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,403.82,332.11
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,269.36,220.93
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,110.66,87.23
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,115.29,91.22
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,119.99,95.0
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,137.61,109.53
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,155.19,123.92
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,93.63,73.04
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,39.74,27.97
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,77.71,59.85
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,119.03,94.1
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,78.14,60.16
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,40.56,28.73
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,39.72,28.14
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,38.89,27.53
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,45.53,33.22
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,52.2,38.93
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,42.19,30.47
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,32.21,22.0
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,28.89,19.18
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,25.57,16.33
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,21.42,12.75
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,17.29,9.13
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,13.57,5.85
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,9.86,2.91
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,6.15,0.0
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.46,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.28,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,8.54,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,22.59,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,158.05,115.43
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,278.8,228.78
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,328.08,273.12
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,378.31,316.16
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,419.04,350.07
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,459.46,382.55
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,487.49,404.04
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,514.25,423.93
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,536.41,439.35
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,556.88,453.19
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,401.69,329.18
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,228.48,186.45
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,325.03,266.55
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,400.68,326.32
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,388.74,315.56
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,376.76,305.5
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,355.07,287.48
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,334.05,270.04
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,459.63,371.81
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,572.51,458.1
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,456.6,366.99
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,353.97,285.82
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,290.52,235.29
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,223.64,181.03
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,188.66,152.58
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,156.73,126.34
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,89.4,70.51
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,33.04,22.89
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,29.3,19.72
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,25.57,16.5
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,21.84,13.28
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,18.11,10.01
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,13.98,6.36
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,9.86,3.04
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,6.15,0.0
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.46,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.28,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,7.68,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,15.36,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,141.82,101.35
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,251.23,206.08
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,276.33,231.54
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,320.02,269.91
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,356.07,300.06
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,391.77,328.79
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,418.19,348.78
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,443.65,367.37
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,470.67,387.14
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,496.57,405.59
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,467.91,380.83
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,418.59,340.95
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,510.5,412.28
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,600.08,477.56
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,489.06,390.09
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,382.68,306.34
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,495.76,395.42
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,600.79,471.95
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,512.66,404.38
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,446.39,353.84
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,448.21,356.35
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,446.09,354.78
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,403.91,321.7
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,363.75,290.14
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,327.95,261.89
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,293.34,233.93
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,246.91,196.46
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,199.82,158.21
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,171.22,133.69
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,143.61,109.67
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,114.77,85.15
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,87.74,62.68
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,61.74,42.51
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,37.45,27.14
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,26.77,16.29
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,15.42,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,8.96,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,17.92,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,225.84,158.65
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,391.72,314.45
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,471.42,382.88
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,553.72,449.81
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,611.82,494.89
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,669.62,537.96
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,570.11,462.91
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,451.76,370.52
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,401.29,328.81
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,329.15,269.05
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,318.51,259.8
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,289.01,235.36
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,372.32,302.04
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,435.04,350.3
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,461.63,369.07
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,468.05,373.11
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,361.97,289.94
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,262.47,210.35
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,203.86,163.32
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,139.32,110.42
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,135.53,107.6
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,131.86,104.66
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,194.89,157.06
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,253.92,204.31
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,236.51,189.76
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,218.93,175.35
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,208.63,166.22
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,195.39,153.99
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,167.36,130.05
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,140.46,106.93
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,112.3,83.19
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,85.96,61.43
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,60.71,41.81
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,38.3,27.66
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,26.43,15.93
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,14.71,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,7.68,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,4.69,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,44.55,26.15
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,76.98,58.76
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,109.23,87.69
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,140.93,115.61
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,167.32,138.28
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,193.72,160.4
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,215.14,178.28
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,236.61,195.9
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,219.52,180.35
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,202.52,164.96
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,231.26,188.72
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,259.71,211.76
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,253.88,206.35
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,248.36,201.38
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,181.9,146.67
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,136.87,108.93
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,137.61,109.62
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,138.45,110.3
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,125.72,99.82
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,113.5,89.78
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,156.73,125.85
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,210.11,169.33
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,269.65,218.74
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,309.27,250.94
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,282.33,228.44
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,255.91,206.38
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,202.06,162.08
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,150.28,119.8
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,131.2,103.66
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,112.79,87.9
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,92.31,70.67
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,73.1,54.59
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,54.68,39.4
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,37.95,27.36
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,25.67,15.35
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,13.21,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,6.83,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,2.13,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,4.27,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,11.53,2.25
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,18.97,9.96
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,27.68,17.72
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,36.4,25.41
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,45.99,33.78
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,55.74,42.22
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,64.39,49.62
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,73.05,56.96
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,76.49,59.68
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,80.1,62.52
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,73.46,56.84
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,67.41,51.66
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,65.99,50.41
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,64.74,49.3
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,51.8,38.35
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,38.9,27.43
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,39.32,27.72
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,39.74,28.0
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,47.23,34.31
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,54.73,40.62
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,50.14,36.78
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,45.55,32.95
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,35.57,24.55
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,25.61,16.14
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,29.33,19.33
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,33.06,22.53
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,26.0,16.6
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,18.96,10.63
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,16.89,8.87
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,14.82,7.08
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,12.34,4.93
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,9.86,2.77
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,7.8,0.95
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,8.11,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,16.22,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,214.43,141.84
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,366.56,300.12
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,458.01,382.05
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,551.49,461.06
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,623.04,519.19
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,694.25,574.85
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,739.75,609.54
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,783.28,641.86
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,822.36,668.83
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,852.65,688.75
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,867.46,698.39
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,878.8,705.61
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,881.67,707.16
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,880.9,706.26
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,573.23,472.97
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,226.25,185.46
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,224.94,185.2
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,223.74,184.11
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,522.9,435.76
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,750.02,612.19
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,712.25,582.14
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,672.01,550.39
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,625.99,513.27
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,578.42,474.07
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,525.86,429.89
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,472.83,384.12
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,416.29,334.91
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,360.45,284.82
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,301.11,230.58
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,243.6,177.61
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,185.75,125.97
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,132.77,81.29
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,81.72,45.04
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,39.25,29.09
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,26.95,16.91
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,18.4,0.0
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,9.39,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,18.78,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,273.06,179.41
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,488.38,395.69
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,574.28,471.2
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,661.63,541.85
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,722.06,588.57
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,781.27,632.09
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,823.28,661.91
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,862.81,689.01
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,889.48,706.26
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,912.89,720.99
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,915.46,721.52
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,924.17,726.64
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,924.66,725.49
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,921.41,721.97
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,909.57,713.18
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,894.08,702.09
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,871.62,686.95
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,845.78,669.49
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,814.51,647.5
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,780.21,623.32
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,738.8,592.76
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,695.15,559.35
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,648.03,523.16
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,599.18,484.62
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,547.91,442.45
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,492.46,395.78
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,434.01,344.89
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,376.03,293.04
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,314.87,237.96
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,255.87,184.02
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,195.77,130.84
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,140.06,83.98
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,85.81,45.45
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,39.72,24.44
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,24.07,14.75
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,16.7,0.0
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,8.54,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,17.07,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,270.32,173.6
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,486.26,397.44
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,572.18,474.75
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,659.61,546.78
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,721.81,595.24
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,782.99,640.48
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,825.52,670.53
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,865.64,697.76
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,882.37,707.38
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,905.28,721.35
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,919.08,727.82
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,929.33,731.8
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,930.61,730.38
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,928.11,726.57
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,917.58,718.7
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,903.3,708.45
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,881.92,692.15
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,857.03,673.59
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,825.75,651.81
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,791.35,627.82
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,750.91,598.24
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,707.93,565.97
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,659.87,528.85
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,610.0,489.37
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,555.11,444.87
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,499.46,398.36
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,440.44,348.16
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,382.47,297.14
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,320.9,241.7
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,261.4,187.28
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,199.92,132.81
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,142.67,84.54
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,87.11,45.03
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,39.49,23.18
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,25.36,15.92
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,18.26,0.0
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,8.54,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,16.22,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,256.99,158.65
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,461.32,375.62
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,547.7,453.43
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,635.85,525.97
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,696.52,572.8
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,756.17,616.39
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,798.8,646.5
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,839.12,673.86
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,868.3,692.39
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,894.37,708.35
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,897.59,708.06
2016,12,19,10,30,883.0,65.0,1.3,10.0,448.0,907.11,712.48
2016,12,19,10,45,891.0,66.5,1.3,10.5,467.5,907.56,710.54
2016,12,19,11,0,899.0,68.0,1.3,11.0,487.0,904.36,706.3
2016,12,19,11,15,904.0,69.0,1.25,11.5,499.5,894.15,696.64
2016,12,19,11,30,909.0,70.0,1.2,12.0,512.0,880.32,684.74
2016,12,19,11,45,910.0,70.5,1.2,12.5,516.5,858.9,668.56
2016,12,19,12,0,911.0,71.0,1.2,13.0,521.0,834.14,650.25
2016,12,19,12,15,909.5,71.0,1.15,13.0,518.5,803.55,628.46
2016,12,19,12,30,908.0,71.0,1.1,13.0,516.0,769.99,604.62
2016,12,19,12,45,903.0,70.0,1.1,13.0,505.5,729.94,576.73
2016,12,19,13,0,898.0,69.0,1.1,13.0,495.0,687.52,546.08
2016,12,19,13,15,889.5,68.0,1.1,13.0,477.0,640.74,510.27
2016,12,19,13,30,881.0,67.0,1.1,13.0,459.0,592.29,472.25
2016,12,19,13,45,727.5,89.0,1.1,13.0,401.0,493.65,394.71
2016,12,19,14,0,574.0,111.0,1.1,13.0,343.0,401.48,321.23
2016,12,19,14,15,640.5,89.0,1.05,12.5,329.5,374.23,296.92
2016,12,19,14,30,707.0,67.0,1.0,12.0,316.0,338.99,263.81
2016,12,19,14,45,731.0,61.5,0.95,12.0,296.0,298.53,224.89
2016,12,19,15,0,755.0,56.0,0.9,12.0,276.0,254.41,182.0
2016,12,19,15,15,713.0,52.5,0.9,11.0,236.0,195.53,130.3
2016,12,19,15,30,671.0,49.0,0.9,10.0,196.0,141.01,84.64
2016,12,19,15,45,605.5,43.0,0.95,9.5,155.0,87.06,45.98
2016,12,19,16,0,540.0,37.0,1.0,9.0,114.0,40.97,23.8
2016,12,19,16,15,424.5,28.5,1.0,8.5,76.0,23.56,14.33
2016,12,19,16,30,309.0,20.0,1.0,8.0,38.0,16.64,0.01
2016,12,19,16,45,154.5,10.0,1.05,7.5,19.0,8.54,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
